Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,12,7,15,63.0,5.0,0.95,4.55,6.0,0.0,0.0
2018,1,12,7,30,126.0,10.0,1.0,5.0,12.0,95.07,0.0
2018,1,12,7,45,279.0,19.0,1.05,5.45,41.5,258.32,66.06
2018,1,12,8,0,432.0,28.0,1.1,5.9,71.0,401.39,318.86
2018,1,12,8,15,534.0,33.5,1.2,6.25,112.5,504.34,415.35
2018,1,12,8,30,636.0,39.0,1.3,6.6,154.0,610.89,503.79
2018,1,12,8,45,474.0,52.5,1.45,7.0,150.0,514.49,431.68
2018,1,12,9,0,312.0,66.0,1.6,7.4,146.0,391.15,334.22
2018,1,12,9,15,159.5,89.5,1.8,8.05,130.5,270.14,231.15
2018,1,12,9,30,7.0,113.0,2.0,8.7,115.0,114.18,93.56
2018,1,12,9,45,12.5,127.5,2.2,9.4,132.0,133.06,109.85
2018,1,12,10,0,18.0,142.0,2.4,10.1,149.0,152.01,125.64
2018,1,12,10,15,12.0,144.0,2.45,10.5,149.0,145.6,119.53
2018,1,12,10,30,6.0,146.0,2.5,10.9,149.0,139.82,114.03
2018,1,12,10,45,4.0,146.5,2.55,11.35,148.5,136.59,110.87
2018,1,12,11,0,2.0,147.0,2.6,11.8,148.0,133.79,108.1
2018,1,12,11,15,10.0,164.0,2.65,12.0,169.0,157.55,128.06
2018,1,12,11,30,18.0,181.0,2.7,12.2,190.0,181.07,147.6
2018,1,12,11,45,23.0,189.0,2.7,12.4,200.5,192.06,156.56
2018,1,12,12,0,28.0,197.0,2.7,12.6,211.0,218.11,177.83
2018,1,12,12,15,109.5,196.0,2.75,12.65,251.5,295.62,243.34
2018,1,12,12,30,191.0,195.0,2.8,12.7,292.0,351.51,290.02
2018,1,12,12,45,275.5,185.0,2.85,12.8,323.0,408.15,336.31
2018,1,12,13,0,360.0,175.0,2.9,12.9,354.0,442.57,364.28
2018,1,12,13,15,560.0,134.5,2.95,12.85,403.5,534.38,438.04
2018,1,12,13,30,760.0,94.0,3.0,12.8,453.0,584.66,477.21
2018,1,12,13,45,726.5,97.5,3.0,12.75,428.0,531.82,433.35
2018,1,12,14,0,693.0,101.0,3.0,12.7,403.0,478.23,388.68
2018,1,12,14,15,763.0,82.5,2.9,12.5,395.0,452.07,364.52
2018,1,12,14,30,833.0,64.0,2.8,12.3,387.0,418.14,332.1
2018,1,12,14,45,818.5,60.5,2.75,12.15,354.5,360.22,279.72
2018,1,12,15,0,804.0,57.0,2.7,12.0,322.0,302.69,226.6
2018,1,12,15,15,767.5,54.5,2.7,12.0,283.0,241.49,170.73
2018,1,12,15,30,731.0,52.0,2.7,12.0,244.0,183.75,119.1
2018,1,12,15,45,573.5,54.5,1.95,10.6,189.5,117.76,70.07
2018,1,12,16,0,416.0,57.0,1.2,9.2,135.0,72.1,43.33
2018,1,12,16,15,386.0,45.5,1.2,8.5,103.5,37.09,27.53
2018,1,12,16,30,356.0,34.0,1.2,7.8,72.0,28.15,18.72
2018,1,12,16,45,212.5,22.5,1.15,7.15,42.0,18.67,4.42
2018,1,12,17,0,69.0,11.0,1.1,6.5,12.0,9.39,0.0
2018,1,12,17,15,34.5,5.5,1.1,6.3,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,1,13,7,15,13.5,3.5,2.55,2.9,3.5,0.0,0.0
2018,1,13,7,30,27.0,7.0,2.6,3.1,7.0,24.51,0.0
2018,1,13,7,45,57.5,21.5,2.65,3.3,26.0,87.66,22.47
2018,1,13,8,0,88.0,36.0,2.7,3.5,45.0,143.79,115.36
2018,1,13,8,15,119.0,52.0,2.75,3.85,70.0,190.14,161.35
2018,1,13,8,30,150.0,68.0,2.8,4.2,95.0,237.62,205.1
2018,1,13,8,45,185.5,83.0,2.85,4.6,125.0,288.22,250.41
2018,1,13,9,0,221.0,98.0,2.9,5.0,155.0,339.88,295.36
2018,1,13,9,15,246.0,110.5,2.9,5.4,183.0,378.91,328.28
2018,1,13,9,30,271.0,123.0,2.9,5.8,211.0,417.96,360.37
2018,1,13,9,45,322.0,132.0,2.9,6.15,248.0,475.5,407.6
2018,1,13,10,0,373.0,141.0,2.9,6.5,285.0,553.59,469.55
2018,1,13,10,15,373.5,152.0,2.9,6.9,305.0,565.74,476.99
2018,1,13,10,30,374.0,163.0,2.9,7.3,325.0,555.67,467.68
2018,1,13,10,45,384.5,170.0,2.9,7.7,344.0,568.59,476.56
2018,1,13,11,0,395.0,177.0,2.9,8.1,363.0,599.7,498.99
2018,1,13,11,15,428.5,176.0,2.9,8.65,384.0,620.02,513.58
2018,1,13,11,30,462.0,175.0,2.9,9.2,405.0,637.49,525.89
2018,1,13,11,45,533.0,160.5,2.95,9.7,429.5,668.76,549.98
2018,1,13,12,0,604.0,146.0,3.0,10.2,454.0,702.69,575.37
2018,1,13,12,15,731.0,114.0,3.05,10.4,487.0,749.92,610.7
2018,1,13,12,30,858.0,82.0,3.1,10.6,520.0,781.64,633.96
2018,1,13,12,45,780.5,98.0,3.1,10.85,492.5,709.23,578.89
2018,1,13,13,0,703.0,114.0,3.1,11.1,465.0,642.3,526.24
2018,1,13,13,15,762.5,98.0,3.1,11.1,468.5,631.28,517.65
2018,1,13,13,30,822.0,82.0,3.1,11.1,472.0,611.85,501.51
2018,1,13,13,45,733.0,95.5,3.05,11.15,431.5,534.87,438.37
2018,1,13,14,0,644.0,109.0,3.0,11.2,391.0,462.12,378.03
2018,1,13,14,15,636.5,104.0,2.95,11.05,368.0,416.14,338.5
2018,1,13,14,30,629.0,99.0,2.9,10.9,345.0,369.74,297.4
2018,1,13,14,45,699.5,80.0,2.85,10.7,331.5,337.74,265.61
2018,1,13,15,0,770.0,61.0,2.8,10.5,318.0,297.97,225.29
2018,1,13,15,15,703.0,62.0,2.8,10.5,275.0,234.5,168.46
2018,1,13,15,30,636.0,63.0,2.8,10.5,232.0,176.2,117.67
2018,1,13,15,45,529.5,59.0,2.2,9.3,184.0,117.47,72.13
2018,1,13,16,0,423.0,55.0,1.6,8.1,136.0,71.52,42.57
2018,1,13,16,15,375.5,45.0,1.5,7.4,103.5,36.49,27.16
2018,1,13,16,30,328.0,35.0,1.4,6.7,71.0,28.86,19.56
2018,1,13,16,45,217.5,23.5,1.35,6.05,43.0,19.51,6.23
2018,1,13,17,0,107.0,12.0,1.3,5.4,15.0,10.24,0.0
2018,1,13,17,15,53.5,6.0,1.3,5.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.25,3.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,3.75,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,2.1,3.9,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,2.1,4.1,1.0,0.85,0.0
2018,1,14,7,45,0.0,3.0,2.15,4.25,3.0,2.46,0.0
2018,1,14,8,0,0.0,5.0,2.2,4.4,5.0,4.1,0.0
2018,1,14,8,15,0.0,7.5,2.2,4.65,7.5,6.15,0.0
2018,1,14,8,30,0.0,10.0,2.2,4.9,10.0,8.21,1.58
2018,1,14,8,45,0.0,12.5,2.2,5.1,12.5,10.27,3.46
2018,1,14,9,0,0.0,15.0,2.2,5.3,15.0,12.34,5.33
2018,1,14,9,15,0.0,28.0,2.2,5.65,28.0,23.08,14.87
2018,1,14,9,30,0.0,41.0,2.2,6.0,41.0,33.87,24.37
2018,1,14,9,45,4.5,75.0,2.2,6.3,76.5,67.14,53.71
2018,1,14,10,0,9.0,109.0,2.2,6.6,112.0,105.57,87.07
2018,1,14,10,15,78.5,141.5,2.15,7.05,175.5,218.9,186.19
2018,1,14,10,30,148.0,174.0,2.1,7.5,239.0,340.57,288.03
2018,1,14,10,45,192.0,189.0,2.05,7.95,277.5,395.79,332.33
2018,1,14,11,0,236.0,204.0,2.0,8.4,316.0,468.84,389.68
2018,1,14,11,15,149.5,206.5,1.9,8.8,278.0,367.26,304.8
2018,1,14,11,30,63.0,209.0,1.8,9.2,240.0,269.4,222.46
2018,1,14,11,45,42.0,200.0,1.7,9.6,221.0,236.34,194.53
2018,1,14,12,0,21.0,191.0,1.6,10.0,202.0,190.38,155.68
2018,1,14,12,15,29.5,199.0,1.5,10.25,214.5,218.39,178.84
2018,1,14,12,30,38.0,207.0,1.4,10.5,227.0,231.05,188.99
2018,1,14,12,45,72.5,214.0,1.3,10.7,251.0,261.17,214.04
2018,1,14,13,0,107.0,221.0,1.2,10.9,275.0,288.42,236.18
2018,1,14,13,15,179.5,212.5,1.15,10.95,299.5,332.95,272.6
2018,1,14,13,30,252.0,204.0,1.1,11.0,324.0,369.3,301.36
2018,1,14,13,45,294.0,188.0,1.05,11.05,322.0,361.18,294.22
2018,1,14,14,0,336.0,172.0,1.0,11.1,320.0,348.84,283.4
2018,1,14,14,15,325.0,162.0,1.05,10.95,298.0,312.88,253.55
2018,1,14,14,30,314.0,152.0,1.1,10.8,276.0,277.69,223.8
2018,1,14,14,45,238.0,144.0,1.15,10.6,233.5,221.8,177.6
2018,1,14,15,0,162.0,136.0,1.2,10.4,191.0,170.05,135.1
2018,1,14,15,15,171.5,117.0,1.2,10.4,169.0,143.73,111.45
2018,1,14,15,30,181.0,98.0,1.2,10.4,147.0,118.67,88.66
2018,1,14,15,45,206.0,83.5,1.15,9.35,130.5,95.4,67.66
2018,1,14,16,0,231.0,69.0,1.1,8.3,114.0,69.31,46.77
2018,1,14,16,15,179.5,55.0,1.15,7.8,84.5,42.08,32.17
2018,1,14,16,30,128.0,41.0,1.2,7.3,55.0,31.62,22.03
2018,1,14,16,45,76.0,25.0,1.25,6.8,32.5,19.6,7.32
2018,1,14,17,0,24.0,9.0,1.3,6.3,10.0,7.68,0.0
2018,1,14,17,15,12.0,4.5,1.35,6.25,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,4.35,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,4.6,4.0,3.41,0.0
2018,1,15,7,45,0.0,12.5,1.4,4.85,12.5,10.3,0.0
2018,1,15,8,0,0.0,21.0,1.2,5.1,21.0,17.32,8.76
2018,1,15,8,15,0.0,30.0,1.05,5.5,30.0,24.78,15.85
2018,1,15,8,30,0.0,39.0,0.9,5.9,39.0,32.25,22.68
2018,1,15,8,45,0.0,53.5,0.75,6.3,53.5,45.74,34.71
2018,1,15,9,0,0.0,68.0,0.6,6.7,68.0,59.95,47.21
2018,1,15,9,15,59.5,96.0,0.55,7.2,115.5,155.17,131.72
2018,1,15,9,30,119.0,124.0,0.5,7.7,163.0,262.16,222.01
2018,1,15,9,45,235.0,132.5,0.5,8.2,220.5,396.35,331.77
2018,1,15,10,0,351.0,141.0,0.5,8.7,278.0,512.89,422.29
2018,1,15,10,15,309.0,155.0,0.5,9.15,282.0,489.61,400.42
2018,1,15,10,30,267.0,169.0,0.5,9.6,286.0,464.64,378.95
2018,1,15,10,45,263.5,182.0,0.55,10.05,302.5,472.8,384.24
2018,1,15,11,0,260.0,195.0,0.6,10.5,319.0,479.59,388.12
2018,1,15,11,15,386.0,180.0,0.55,10.75,370.5,587.49,470.11
2018,1,15,11,30,512.0,165.0,0.5,11.0,422.0,671.83,530.89
2018,1,15,11,45,485.0,174.0,0.5,11.25,420.5,644.37,508.17
2018,1,15,12,0,458.0,183.0,0.5,11.5,419.0,615.75,486.16
2018,1,15,12,15,361.5,205.0,0.5,11.55,391.5,527.53,419.47
2018,1,15,12,30,265.0,227.0,0.5,11.6,364.0,461.47,368.32
2018,1,15,12,45,250.5,224.0,0.45,11.65,352.0,433.68,346.97
2018,1,15,13,0,236.0,221.0,0.4,11.7,340.0,392.74,315.23
2018,1,15,13,15,210.5,213.5,0.4,11.65,317.5,354.83,285.73
2018,1,15,13,30,185.0,206.0,0.4,11.6,295.0,318.82,257.32
2018,1,15,13,45,139.0,198.5,0.4,11.6,263.5,273.12,220.67
2018,1,15,14,0,93.0,191.0,0.4,11.6,232.0,223.3,180.51
2018,1,15,14,15,67.0,174.0,0.4,11.4,202.5,188.05,152.08
2018,1,15,14,30,41.0,157.0,0.4,11.2,173.0,156.05,126.05
2018,1,15,14,45,90.0,143.0,0.4,11.0,174.5,157.31,126.41
2018,1,15,15,0,139.0,129.0,0.4,10.8,176.0,157.15,124.41
2018,1,15,15,15,215.0,114.0,0.4,10.8,177.0,155.19,118.89
2018,1,15,15,30,291.0,99.0,0.4,10.8,178.0,140.24,101.58
2018,1,15,15,45,281.5,83.5,0.55,10.1,150.0,106.58,73.42
2018,1,15,16,0,272.0,68.0,0.7,9.4,122.0,71.82,47.21
2018,1,15,16,15,203.0,55.5,0.7,9.0,90.0,42.57,32.51
2018,1,15,16,30,134.0,43.0,0.7,8.6,58.0,33.08,23.31
2018,1,15,16,45,81.0,27.0,0.75,8.25,35.0,21.08,9.16
2018,1,15,17,0,28.0,11.0,0.8,7.9,12.0,9.39,0.0
2018,1,15,17,15,14.0,5.5,0.85,7.65,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,6.25,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,6.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,7,15,10.5,3.0,0.6,7.45,3.0,0.0,0.0
2018,1,16,7,30,21.0,6.0,0.7,7.6,6.0,19.53,0.0
2018,1,16,7,45,12.0,15.5,0.8,7.75,15.5,22.77,4.14
2018,1,16,8,0,3.0,25.0,0.9,7.9,25.0,22.94,13.41
2018,1,16,8,15,1.5,35.5,1.0,8.1,35.5,31.2,21.23
2018,1,16,8,30,0.0,46.0,1.1,8.3,46.0,39.61,28.82
2018,1,16,8,45,0.0,48.5,1.2,8.5,48.5,40.14,29.49
2018,1,16,9,0,0.0,51.0,1.3,8.7,51.0,42.2,31.37
2018,1,16,9,15,9.0,73.5,1.2,9.15,76.5,71.83,57.49
2018,1,16,9,30,18.0,96.0,1.1,9.6,102.0,103.16,84.63
2018,1,16,9,45,28.5,120.0,1.0,10.0,130.5,151.37,125.54
2018,1,16,10,0,39.0,144.0,0.9,10.4,159.0,188.95,156.59
2018,1,16,10,15,55.5,157.5,0.95,10.65,181.0,217.9,180.52
2018,1,16,10,30,72.0,171.0,1.0,10.9,203.0,246.64,204.0
2018,1,16,10,45,67.0,182.5,1.05,11.15,213.5,252.47,207.84
2018,1,16,11,0,62.0,194.0,1.1,11.4,224.0,258.11,211.65
2018,1,16,11,15,51.0,188.5,1.2,11.6,213.5,237.33,194.16
2018,1,16,11,30,40.0,183.0,1.3,11.8,203.0,217.6,177.59
2018,1,16,11,45,26.5,166.5,1.4,12.0,180.0,184.34,149.85
2018,1,16,12,0,13.0,150.0,1.5,12.2,157.0,142.11,114.53
2018,1,16,12,15,6.5,115.5,1.6,12.3,119.0,103.36,82.12
2018,1,16,12,30,0.0,81.0,1.7,12.4,81.0,67.27,51.61
2018,1,16,12,45,0.0,75.5,1.75,12.45,75.5,62.67,47.77
2018,1,16,13,0,0.0,70.0,1.8,12.5,70.0,58.08,43.9
2018,1,16,13,15,2.0,95.0,1.8,12.4,96.0,80.69,63.14
2018,1,16,13,30,4.0,120.0,1.8,12.3,122.0,104.04,82.89
2018,1,16,13,45,2.0,101.5,1.8,12.2,102.5,86.21,67.92
2018,1,16,14,0,0.0,83.0,1.8,12.1,83.0,68.98,53.44
2018,1,16,14,15,2.5,88.0,1.8,11.95,89.0,74.5,58.29
2018,1,16,14,30,5.0,93.0,1.8,11.8,95.0,79.7,62.83
2018,1,16,14,45,5.5,89.0,1.85,11.6,91.0,76.13,59.88
2018,1,16,15,0,6.0,85.0,1.9,11.4,87.0,72.48,56.84
2018,1,16,15,15,9.0,84.0,1.9,11.4,86.5,71.84,56.18
2018,1,16,15,30,12.0,83.0,1.9,11.4,86.0,70.61,54.93
2018,1,16,15,45,7.5,66.0,1.55,10.65,68.0,55.13,41.84
2018,1,16,16,0,3.0,49.0,1.2,9.9,50.0,40.53,29.39
2018,1,16,16,15,1.5,37.0,1.2,9.5,37.5,30.61,21.83
2018,1,16,16,30,0.0,25.0,1.2,9.1,25.0,20.64,12.47
2018,1,16,16,45,7.0,16.5,1.2,8.65,16.5,13.97,4.64
2018,1,16,17,0,14.0,8.0,1.2,8.2,8.0,6.83,0.0
2018,1,16,17,15,7.0,4.0,1.2,8.05,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,17,7,15,10.0,3.5,0.65,5.3,3.5,0.0,0.0
2018,1,17,7,30,20.0,7.0,0.7,5.7,7.0,19.7,0.0
2018,1,17,7,45,11.5,17.5,0.7,6.1,17.5,25.82,6.51
2018,1,17,8,0,3.0,28.0,0.7,6.5,28.0,26.78,16.76
2018,1,17,8,15,10.5,41.0,0.75,6.9,42.5,45.78,34.27
2018,1,17,8,30,18.0,54.0,0.8,7.3,57.0,72.34,58.06
2018,1,17,8,45,17.0,66.5,0.85,7.65,70.0,84.61,68.95
2018,1,17,9,0,16.0,79.0,0.9,8.0,83.0,86.88,70.96
2018,1,17,9,15,16.0,80.0,0.95,8.65,84.5,85.25,69.44
2018,1,17,9,30,16.0,81.0,1.0,9.3,86.0,93.2,76.07
2018,1,17,9,45,11.5,90.0,1.05,9.9,94.0,88.79,71.77
2018,1,17,10,0,7.0,99.0,1.1,10.5,102.0,92.81,74.69
2018,1,17,10,15,22.5,134.5,1.2,11.0,144.5,157.44,129.49
2018,1,17,10,30,38.0,170.0,1.3,11.5,187.0,213.38,175.6
2018,1,17,10,45,40.5,163.5,1.4,12.0,182.5,203.88,167.22
2018,1,17,11,0,43.0,157.0,1.5,12.5,178.0,195.49,160.04
2018,1,17,11,15,25.5,151.5,1.65,12.85,164.0,170.81,138.76
2018,1,17,11,30,8.0,146.0,1.8,13.2,150.0,135.52,108.69
2018,1,17,11,45,5.5,139.0,1.9,13.55,142.0,125.66,100.3
2018,1,17,12,0,3.0,132.0,2.0,13.9,134.0,116.25,92.25
2018,1,17,12,15,10.0,155.0,2.0,14.1,160.5,143.56,114.99
2018,1,17,12,30,17.0,178.0,2.0,14.3,187.0,170.66,137.27
2018,1,17,12,45,41.0,197.5,2.0,14.45,218.5,219.28,177.35
2018,1,17,13,0,65.0,217.0,2.0,14.6,250.0,254.0,205.59
2018,1,17,13,15,103.0,213.5,1.9,14.65,264.5,271.16,219.86
2018,1,17,13,30,141.0,210.0,1.8,14.7,279.0,295.76,239.66
2018,1,17,13,45,169.5,203.5,1.7,14.7,282.5,296.03,239.61
2018,1,17,14,0,198.0,197.0,1.6,14.7,286.0,293.27,236.85
2018,1,17,14,15,160.5,183.0,1.4,14.55,252.5,248.57,200.1
2018,1,17,14,30,123.0,169.0,1.2,14.4,219.0,207.99,166.79
2018,1,17,14,45,195.5,152.0,1.0,14.2,223.5,209.33,166.04
2018,1,17,15,0,268.0,135.0,0.8,14.0,228.0,206.84,160.47
2018,1,17,15,15,251.5,121.0,0.8,14.0,200.5,171.05,129.48
2018,1,17,15,30,235.0,107.0,0.8,14.0,173.0,137.31,100.58
2018,1,17,15,45,205.5,91.5,0.7,13.15,142.5,102.83,72.83
2018,1,17,16,0,176.0,76.0,0.6,12.3,112.0,72.25,50.09
2018,1,17,16,15,146.0,60.0,0.65,11.9,85.0,45.46,34.76
2018,1,17,16,30,116.0,44.0,0.7,11.5,58.0,33.81,23.83
2018,1,17,16,45,82.0,29.0,0.75,11.1,37.0,22.59,11.48
2018,1,17,17,0,48.0,14.0,0.8,10.7,16.0,11.95,0.0
2018,1,17,17,15,24.0,7.0,0.7,10.5,8.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,18,7,15,10.5,4.0,1.25,6.55,4.0,0.0,0.0
2018,1,18,7,30,21.0,8.0,1.5,7.1,8.0,21.24,0.0
2018,1,18,7,45,11.0,21.5,1.75,7.6,21.5,33.5,11.18
2018,1,18,8,0,1.0,35.0,2.0,8.1,35.0,37.0,25.02
2018,1,18,8,15,8.0,51.5,2.1,8.4,53.0,59.97,46.02
2018,1,18,8,30,15.0,68.0,2.2,8.7,71.0,82.37,66.21
2018,1,18,8,45,16.0,77.5,2.3,8.95,81.5,89.53,72.83
2018,1,18,9,0,17.0,87.0,2.4,9.2,92.0,97.69,80.06
2018,1,18,9,15,8.5,87.0,2.35,9.45,89.5,86.46,69.96
2018,1,18,9,30,0.0,87.0,2.3,9.7,87.0,76.45,60.82
2018,1,18,9,45,4.0,101.0,2.3,9.95,102.5,93.55,75.55
2018,1,18,10,0,8.0,115.0,2.3,10.2,118.0,110.69,90.11
2018,1,18,10,15,15.5,137.5,2.35,10.4,144.0,140.46,115.39
2018,1,18,10,30,23.0,160.0,2.4,10.6,170.0,170.31,140.38
2018,1,18,10,45,28.0,164.5,2.5,10.8,177.5,193.27,159.31
2018,1,18,11,0,33.0,169.0,2.6,11.0,185.0,200.31,164.97
2018,1,18,11,15,51.5,166.5,2.7,11.1,192.5,211.44,174.71
2018,1,18,11,30,70.0,164.0,2.8,11.2,200.0,222.32,184.17
2018,1,18,11,45,40.0,170.0,2.9,11.3,190.5,199.73,164.07
2018,1,18,12,0,10.0,176.0,3.0,11.4,181.0,165.21,134.17
2018,1,18,12,15,8.5,160.0,3.1,11.45,164.5,147.11,119.1
2018,1,18,12,30,7.0,144.0,3.2,11.5,148.0,129.85,104.66
2018,1,18,12,45,5.5,144.0,3.35,11.55,147.0,128.15,103.22
2018,1,18,13,0,4.0,144.0,3.5,11.6,146.0,126.59,101.9
2018,1,18,13,15,5.0,139.5,3.55,11.5,142.0,122.69,98.77
2018,1,18,13,30,6.0,135.0,3.6,11.4,138.0,118.78,95.63
2018,1,18,13,45,8.0,128.0,3.65,11.35,132.0,113.17,91.05
2018,1,18,14,0,10.0,121.0,3.7,11.3,126.0,107.45,86.36
2018,1,18,14,15,5.0,94.0,3.65,11.05,96.5,80.85,63.88
2018,1,18,14,30,0.0,67.0,3.6,10.8,67.0,55.53,42.37
2018,1,18,14,45,2.0,71.5,3.55,10.55,72.0,60.03,46.35
2018,1,18,15,0,4.0,76.0,3.5,10.3,77.0,64.31,50.1
2018,1,18,15,15,10.5,66.5,3.5,10.3,69.5,57.75,44.22
2018,1,18,15,30,17.0,57.0,3.5,10.3,62.0,51.28,38.27
2018,1,18,15,45,14.0,51.5,3.25,9.7,55.0,44.96,32.92
2018,1,18,16,0,11.0,46.0,3.0,9.1,48.0,38.98,27.89
2018,1,18,16,15,7.5,33.0,2.95,8.9,34.0,27.3,18.94
2018,1,18,16,30,4.0,20.0,2.9,8.7,20.0,16.49,8.91
2018,1,18,16,45,2.0,11.0,2.85,8.45,11.0,9.05,1.47
2018,1,18,17,0,0.0,2.0,2.8,8.2,2.0,1.71,0.0
2018,1,18,17,15,0.0,1.0,2.75,8.1,1.0,0.85,0.0
2018,1,18,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,19,7,15,45.0,6.0,1.25,3.4,7.0,0.0,0.0
2018,1,19,7,30,90.0,12.0,1.3,4.2,14.0,72.04,0.0
2018,1,19,7,45,223.0,23.5,1.35,4.95,43.5,226.41,117.61
2018,1,19,8,0,356.0,35.0,1.4,5.7,73.0,362.86,296.2
2018,1,19,8,15,474.0,42.0,1.55,6.1,117.5,477.47,398.44
2018,1,19,8,30,592.0,49.0,1.7,6.5,162.0,597.72,498.05
2018,1,19,8,45,646.5,53.5,1.9,6.9,204.0,664.87,552.85
2018,1,19,9,0,701.0,58.0,2.1,7.3,246.0,724.96,600.32
2018,1,19,9,15,736.5,61.0,2.1,7.6,285.5,773.72,636.19
2018,1,19,9,30,772.0,64.0,2.1,7.9,325.0,820.47,669.3
2018,1,19,9,45,796.0,67.0,2.15,8.15,360.5,854.26,692.55
2018,1,19,10,0,820.0,70.0,2.2,8.4,396.0,885.12,713.33
2018,1,19,10,15,836.5,71.5,2.15,8.6,425.5,903.78,724.18
2018,1,19,10,30,853.0,73.0,2.1,8.8,455.0,918.95,732.54
2018,1,19,10,45,855.0,76.5,2.1,8.95,476.0,919.56,731.29
2018,1,19,11,0,857.0,80.0,2.1,9.1,497.0,916.51,727.73
2018,1,19,11,15,864.0,81.0,2.1,9.2,513.0,911.18,722.9
2018,1,19,11,30,871.0,82.0,2.1,9.3,529.0,902.12,715.62
2018,1,19,11,45,844.5,88.5,2.1,9.4,527.5,866.75,689.72
2018,1,19,12,0,818.0,95.0,2.1,9.5,526.0,828.88,662.27
2018,1,19,12,15,798.0,95.0,2.2,9.5,516.0,786.92,632.81
2018,1,19,12,30,778.0,95.0,2.3,9.5,506.0,743.21,601.69
2018,1,19,12,45,766.0,101.5,2.35,9.55,502.0,711.18,578.53
2018,1,19,13,0,754.0,108.0,2.4,9.6,498.0,680.38,555.16
2018,1,19,13,15,619.5,135.5,2.45,9.55,450.0,583.48,478.62
2018,1,19,13,30,485.0,163.0,2.5,9.5,402.0,488.35,402.43
2018,1,19,13,45,386.0,159.0,2.55,9.45,344.0,399.23,330.26
2018,1,19,14,0,287.0,155.0,2.6,9.4,286.0,308.64,255.65
2018,1,19,14,15,216.0,141.5,2.6,9.25,237.0,243.29,200.95
2018,1,19,14,30,145.0,128.0,2.6,9.1,188.0,179.53,147.16
2018,1,19,14,45,331.5,114.5,2.6,9.0,236.0,237.5,191.94
2018,1,19,15,0,518.0,101.0,2.6,8.9,284.0,264.18,206.36
2018,1,19,15,15,525.0,90.0,2.6,8.9,257.5,221.26,165.56
2018,1,19,15,30,532.0,79.0,2.6,8.9,231.0,177.15,124.21
2018,1,19,15,45,432.0,72.5,2.1,7.8,183.5,119.27,78.36
2018,1,19,16,0,332.0,66.0,1.6,6.7,136.0,76.31,49.04
2018,1,19,16,15,285.5,53.5,1.6,6.1,104.0,41.37,31.98
2018,1,19,16,30,239.0,41.0,1.6,5.5,72.0,31.45,22.51
2018,1,19,16,45,201.5,29.5,1.6,4.9,48.5,22.88,13.04
2018,1,19,17,0,164.0,18.0,1.6,4.3,25.0,15.36,0.0
2018,1,19,17,15,82.0,9.0,1.65,4.2,12.5,7.68,0.0
2018,1,19,17,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,-1.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,-1.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,20,7,15,59.5,6.0,1.75,-0.45,7.5,0.0,0.0
2018,1,20,7,30,119.0,12.0,2.0,0.4,15.0,91.97,0.0
2018,1,20,7,45,302.0,21.5,2.25,1.2,49.5,283.4,160.46
2018,1,20,8,0,485.0,31.0,2.5,2.0,84.0,445.67,369.33
2018,1,20,8,15,575.0,36.0,2.6,2.65,126.5,541.7,458.42
2018,1,20,8,30,665.0,41.0,2.7,3.3,169.0,640.1,541.94
2018,1,20,8,45,716.5,44.0,2.75,3.95,212.0,705.29,595.02
2018,1,20,9,0,768.0,47.0,2.8,4.6,255.0,770.09,645.19
2018,1,20,9,15,800.5,50.0,3.0,5.3,295.5,817.01,680.38
2018,1,20,9,30,833.0,53.0,3.2,6.0,336.0,852.15,705.59
2018,1,20,9,45,856.0,54.5,3.4,6.65,372.0,883.3,727.28
2018,1,20,10,0,879.0,56.0,3.6,7.3,408.0,911.61,746.44
2018,1,20,10,15,893.5,57.0,3.65,7.7,437.5,928.02,756.27
2018,1,20,10,30,908.0,58.0,3.7,8.1,467.0,940.93,763.58
2018,1,20,10,45,917.5,59.5,3.7,8.5,490.5,946.14,765.01
2018,1,20,11,0,927.0,61.0,3.7,8.9,514.0,947.53,763.84
2018,1,20,11,15,933.0,62.0,3.7,9.1,530.5,941.11,757.74
2018,1,20,11,30,939.0,63.0,3.7,9.3,547.0,930.82,749.06
2018,1,20,11,45,942.0,63.5,3.7,9.55,556.0,913.37,735.23
2018,1,20,12,0,945.0,64.0,3.7,9.8,565.0,892.2,718.89
2018,1,20,12,15,941.5,65.5,3.7,9.9,565.5,863.27,697.36
2018,1,20,12,30,938.0,67.0,3.7,10.0,566.0,831.1,673.52
2018,1,20,12,45,930.0,69.0,3.65,10.1,558.5,793.05,645.04
2018,1,20,13,0,922.0,71.0,3.6,10.2,551.0,752.41,614.56
2018,1,20,13,15,916.5,70.0,3.5,10.2,536.5,707.68,580.42
2018,1,20,13,30,911.0,69.0,3.4,10.2,522.0,660.73,542.21
2018,1,20,13,45,902.0,68.0,3.3,10.2,500.5,609.7,499.97
2018,1,20,14,0,893.0,67.0,3.2,10.2,479.0,557.22,455.52
2018,1,20,14,15,879.5,65.0,3.05,10.05,450.5,500.3,406.48
2018,1,20,14,30,866.0,63.0,2.9,9.9,422.0,442.93,355.68
2018,1,20,14,45,846.5,61.0,2.7,9.7,388.0,383.49,301.88
2018,1,20,15,0,827.0,59.0,2.5,9.5,354.0,323.8,246.73
2018,1,20,15,15,797.0,56.0,2.5,9.5,314.5,261.56,189.28
2018,1,20,15,30,767.0,53.0,2.5,9.5,275.0,201.99,134.89
2018,1,20,15,45,718.5,49.5,1.8,8.1,232.5,142.46,85.05
2018,1,20,16,0,670.0,46.0,1.1,6.7,190.0,88.48,47.12
2018,1,20,16,15,562.0,41.5,1.15,6.0,143.5,38.97,29.85
2018,1,20,16,30,454.0,37.0,1.2,5.3,97.0,30.4,21.66
2018,1,20,16,45,355.0,28.0,1.25,4.55,64.0,23.25,13.72
2018,1,20,17,0,256.0,19.0,1.3,3.8,31.0,16.03,0.0
2018,1,20,17,15,128.0,9.5,1.3,3.6,15.5,8.11,0.0
2018,1,20,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,1.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,1.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,21,7,15,67.0,7.0,1.5,2.45,8.5,0.0,0.0
2018,1,21,7,30,134.0,14.0,1.5,2.7,17.0,104.01,0.0
2018,1,21,7,45,281.0,24.5,1.55,2.9,49.5,271.6,161.07
2018,1,21,8,0,428.0,35.0,1.6,3.1,82.0,418.37,345.1
2018,1,21,8,15,514.0,41.0,1.6,3.5,123.0,508.63,427.43
2018,1,21,8,30,600.0,47.0,1.6,3.9,164.0,602.32,505.8
2018,1,21,8,45,625.0,54.0,1.6,4.25,201.0,648.08,543.1
2018,1,21,9,0,650.0,61.0,1.6,4.6,238.0,692.81,577.76
2018,1,21,9,15,646.5,72.0,1.6,5.2,270.5,715.9,593.79
2018,1,21,9,30,643.0,83.0,1.6,5.8,303.0,735.84,606.78
2018,1,21,9,45,657.0,88.5,1.65,6.35,333.5,761.95,624.47
2018,1,21,10,0,671.0,94.0,1.7,6.9,364.0,785.44,639.77
2018,1,21,10,15,583.0,121.5,1.7,7.2,368.5,736.24,601.16
2018,1,21,10,30,495.0,149.0,1.7,7.5,373.0,676.38,554.97
2018,1,21,10,45,501.0,155.5,1.7,7.75,392.0,684.61,560.25
2018,1,21,11,0,507.0,162.0,1.7,8.0,411.0,690.44,563.07
2018,1,21,11,15,344.5,198.0,1.8,8.15,369.5,554.28,455.53
2018,1,21,11,30,182.0,234.0,1.9,8.3,328.0,423.43,349.35
2018,1,21,11,45,143.0,238.0,1.95,8.45,312.5,386.2,318.91
2018,1,21,12,0,104.0,242.0,2.0,8.6,297.0,333.15,275.15
2018,1,21,12,15,132.5,243.5,2.0,8.7,314.0,368.72,304.34
2018,1,21,12,30,161.0,245.0,2.0,8.8,331.0,385.12,317.65
2018,1,21,12,45,178.5,241.0,2.0,8.9,335.5,384.64,317.29
2018,1,21,13,0,196.0,237.0,2.0,9.0,340.0,382.53,315.62
2018,1,21,13,15,282.5,216.5,1.95,9.0,360.5,420.63,347.05
2018,1,21,13,30,369.0,196.0,1.9,9.0,381.0,437.61,360.79
2018,1,21,13,45,386.5,185.0,1.85,9.0,371.5,415.5,342.18
2018,1,21,14,0,404.0,174.0,1.8,9.0,362.0,400.59,328.88
2018,1,21,14,15,294.5,176.0,1.65,8.9,308.5,315.18,258.39
2018,1,21,14,30,185.0,178.0,1.5,8.8,255.0,243.41,199.09
2018,1,21,14,45,132.0,161.0,1.35,8.75,214.0,194.73,158.52
2018,1,21,15,0,79.0,144.0,1.2,8.7,173.0,148.42,120.07
2018,1,21,15,15,99.0,131.5,1.2,8.7,163.5,139.27,111.18
2018,1,21,15,30,119.0,119.0,1.2,8.7,154.0,123.76,96.44
2018,1,21,15,45,101.0,102.0,0.95,8.0,128.5,97.27,74.39
2018,1,21,16,0,83.0,85.0,0.7,7.3,103.0,73.36,55.31
2018,1,21,16,15,64.5,67.5,0.75,7.05,79.5,51.77,41.34
2018,1,21,16,30,46.0,50.0,0.8,6.8,56.0,39.04,29.29
2018,1,21,16,45,36.0,33.5,0.85,6.6,37.0,26.28,16.42
2018,1,21,17,0,26.0,17.0,0.9,6.4,18.0,13.78,0.0
2018,1,21,17,15,13.0,8.5,0.9,6.2,9.0,7.26,0.0
2018,1,21,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.55,6.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,6.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
