Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,11,30,899.0,134.0,4.4,16.7,976.0,962.73,735.58
2018,5,14,11,45,900.5,134.0,4.5,16.85,981.0,939.5,719.78
2018,5,14,12,0,902.0,134.0,4.6,17.0,986.0,912.89,701.6
2018,5,14,12,15,900.0,134.5,4.7,17.0,982.5,880.53,679.67
2018,5,14,12,30,898.0,135.0,4.8,17.0,979.0,845.27,655.52
2018,5,14,12,45,894.5,135.0,4.9,17.0,968.0,805.71,628.04
2018,5,14,13,0,891.0,135.0,5.0,17.0,957.0,763.68,597.32
2018,5,14,13,15,888.5,133.5,5.05,16.85,940.0,718.85,563.3
2018,5,14,13,30,886.0,132.0,5.1,16.7,923.0,671.84,526.76
2018,5,14,13,45,881.0,130.5,5.2,16.55,899.0,621.38,486.72
2018,5,14,14,0,876.0,129.0,5.3,16.4,875.0,569.34,444.22
2018,5,14,14,15,868.5,126.5,5.3,16.15,843.5,514.02,397.81
2018,5,14,14,30,861.0,124.0,5.3,15.9,812.0,457.86,349.34
2018,5,14,14,45,851.5,121.5,5.3,15.65,775.0,396.81,295.8
2018,5,14,15,0,842.0,119.0,5.3,15.4,738.0,338.13,243.14
2018,5,14,15,15,828.0,116.5,5.3,15.4,696.0,278.6,189.82
2018,5,14,15,30,814.0,114.0,5.3,15.4,654.0,220.06,139.48
2018,5,14,15,45,797.5,110.0,5.25,14.7,607.5,161.43,95.36
2018,5,14,16,0,781.0,106.0,5.2,14.0,561.0,104.62,65.33
2018,5,14,16,15,759.5,102.0,5.15,13.55,512.5,77.5,62.75
2018,5,14,16,30,738.0,98.0,5.1,13.1,464.0,69.41,55.98
2018,5,14,16,45,708.0,93.0,5.0,12.6,413.0,67.19,54.34
2018,5,14,17,0,678.0,88.0,4.9,12.1,362.0,64.87,52.57
2018,5,14,17,15,635.0,82.0,4.8,11.55,310.5,61.57,49.89
2018,5,14,17,30,592.0,76.0,4.7,11.0,259.0,58.19,47.04
2018,5,14,17,45,531.0,68.5,4.55,10.45,210.0,53.39,42.79
2018,5,14,18,0,470.0,61.0,4.4,9.9,161.0,48.52,38.26
2018,5,14,18,15,377.0,51.0,4.2,9.45,117.5,41.25,31.33
2018,5,14,18,30,284.0,41.0,4.0,9.0,74.0,31.69,22.01
2018,5,14,18,45,171.5,27.0,3.8,8.6,44.0,20.97,7.88
2018,5,14,19,0,59.0,13.0,3.6,8.2,14.0,11.1,0.0
2018,5,14,19,15,29.5,6.5,3.55,8.0,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.85,6.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,6.8,1.0,0.85,0.0
2018,5,15,5,15,0.0,5.5,2.15,7.25,5.5,4.51,0.0
2018,5,15,5,30,0.0,10.0,2.4,7.7,10.0,8.21,0.89
2018,5,15,5,45,0.0,16.5,2.65,8.2,16.5,13.57,5.97
2018,5,15,6,0,0.0,23.0,2.9,8.7,23.0,18.94,10.83
2018,5,15,6,15,0.0,31.5,2.85,9.1,31.5,25.98,17.09
2018,5,15,6,30,0.0,40.0,2.8,9.5,40.0,33.04,23.27
2018,5,15,6,45,0.0,64.5,2.8,9.9,64.5,53.45,40.94
2018,5,15,7,0,0.0,89.0,2.8,10.3,89.0,75.44,59.7
2018,5,15,7,15,2.0,117.5,2.7,10.75,118.5,103.12,83.02
2018,5,15,7,30,4.0,146.0,2.6,11.2,148.0,131.16,106.21
2018,5,15,7,45,9.5,167.5,2.55,11.65,172.5,155.27,125.87
2018,5,15,8,0,15.0,189.0,2.5,12.1,197.0,179.72,145.52
2018,5,15,8,15,67.5,238.5,2.5,12.55,281.0,289.85,235.68
2018,5,15,8,30,120.0,288.0,2.5,13.0,365.0,408.19,328.67
2018,5,15,8,45,174.5,310.0,2.5,13.5,430.5,482.52,385.24
2018,5,15,9,0,229.0,332.0,2.5,14.0,496.0,558.25,441.56
2018,5,15,9,15,195.5,351.5,2.55,14.4,497.0,547.66,430.6
2018,5,15,9,30,162.0,371.0,2.6,14.8,498.0,534.97,418.7
2018,5,15,9,45,175.0,388.5,2.7,15.2,531.0,563.92,439.38
2018,5,15,10,0,188.0,406.0,2.8,15.6,564.0,591.87,458.89
2018,5,15,10,15,288.5,395.5,2.9,15.95,646.5,694.37,534.8
2018,5,15,10,30,389.0,385.0,3.0,16.3,729.0,776.26,593.98
2018,5,15,10,45,518.5,326.0,3.15,16.65,795.0,852.1,649.39
2018,5,15,11,0,648.0,267.0,3.3,17.0,861.0,910.96,692.42
2018,5,15,11,15,776.0,197.5,3.45,17.2,918.5,940.19,713.57
2018,5,15,11,30,904.0,128.0,3.6,17.4,976.0,960.71,727.51
2018,5,15,11,45,905.5,127.5,3.75,17.6,980.5,937.05,711.33
2018,5,15,12,0,907.0,127.0,3.9,17.8,985.0,910.02,693.09
2018,5,15,12,15,907.5,126.0,4.05,17.85,982.5,878.47,671.99
2018,5,15,12,30,908.0,125.0,4.2,17.9,980.0,843.87,648.57
2018,5,15,12,45,907.0,124.0,4.35,17.95,970.0,805.21,622.15
2018,5,15,13,0,906.0,123.0,4.5,18.0,960.0,763.88,592.92
2018,5,15,13,15,902.0,122.0,4.6,17.9,942.0,718.0,558.65
2018,5,15,13,30,898.0,121.0,4.7,17.8,924.0,670.02,521.87
2018,5,15,13,45,892.0,120.0,4.8,17.65,899.5,618.99,481.77
2018,5,15,14,0,886.0,119.0,4.9,17.5,875.0,566.45,439.22
2018,5,15,14,15,878.0,117.5,4.95,17.2,843.5,511.31,393.42
2018,5,15,14,30,870.0,116.0,5.0,16.9,812.0,455.35,345.5
2018,5,15,14,45,859.0,114.0,5.1,16.6,774.5,397.36,294.75
2018,5,15,15,0,848.0,112.0,5.2,16.3,737.0,339.37,243.0
2018,5,15,15,15,834.0,110.0,5.2,16.3,695.0,275.05,186.06
2018,5,15,15,30,820.0,108.0,5.2,16.3,653.0,216.67,135.97
2018,5,15,15,45,789.5,108.0,5.15,15.3,602.5,159.12,93.55
2018,5,15,16,0,759.0,108.0,5.1,14.3,552.0,105.09,66.02
2018,5,15,16,15,743.5,102.0,5.05,13.75,505.5,77.16,62.4
2018,5,15,16,30,728.0,96.0,5.0,13.2,459.0,67.87,54.59
2018,5,15,16,45,704.5,90.5,4.95,12.7,410.5,65.35,52.68
2018,5,15,17,0,681.0,85.0,4.9,12.2,362.0,62.68,50.59
2018,5,15,17,15,640.5,79.0,4.75,11.7,311.0,59.32,47.84
2018,5,15,17,30,600.0,73.0,4.6,11.2,260.0,55.86,44.91
2018,5,15,17,45,542.0,66.0,4.5,10.75,211.5,51.38,40.93
2018,5,15,18,0,484.0,59.0,4.4,10.3,163.0,46.84,36.71
2018,5,15,18,15,396.0,49.5,4.2,10.0,119.5,39.94,30.13
2018,5,15,18,30,308.0,40.0,4.0,9.7,76.0,32.96,23.12
2018,5,15,18,45,192.0,26.5,3.8,9.4,45.5,20.62,8.39
2018,5,15,19,0,76.0,13.0,3.6,9.1,15.0,11.1,0.0
2018,5,15,19,15,38.0,6.5,3.45,8.9,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.5,2.05,6.8,3.5,0.0,0.0
2018,5,16,5,0,28.0,7.0,2.1,7.0,7.0,12.91,0.0
2018,5,16,5,15,134.0,21.0,2.35,7.5,32.0,73.44,0.0
2018,5,16,5,30,240.0,35.0,2.6,8.0,57.0,146.2,107.07
2018,5,16,5,45,329.0,46.0,2.85,8.5,96.5,208.77,167.79
2018,5,16,6,0,418.0,57.0,3.1,9.0,136.0,285.08,236.37
2018,5,16,6,15,446.0,68.5,3.15,9.45,176.0,336.95,283.3
2018,5,16,6,30,474.0,80.0,3.2,9.9,216.0,390.74,329.98
2018,5,16,6,45,477.5,95.5,3.2,10.35,255.5,428.79,361.83
2018,5,16,7,0,481.0,111.0,3.2,10.8,295.0,471.41,395.87
2018,5,16,7,15,548.5,114.0,3.2,11.2,352.5,552.71,460.21
2018,5,16,7,30,616.0,117.0,3.2,11.6,410.0,631.27,520.39
2018,5,16,7,45,660.0,119.5,3.15,12.05,464.5,693.28,565.01
2018,5,16,8,0,704.0,122.0,3.1,12.5,519.0,755.86,608.41
2018,5,16,8,15,689.5,136.5,3.1,12.9,553.0,781.36,623.94
2018,5,16,8,30,675.0,151.0,3.1,13.3,587.0,803.01,636.82
2018,5,16,8,45,614.5,176.0,3.15,13.7,593.5,789.68,624.63
2018,5,16,9,0,554.0,201.0,3.2,14.1,600.0,770.11,607.31
2018,5,16,9,15,609.5,199.0,3.25,14.4,659.5,828.96,649.18
2018,5,16,9,30,665.0,197.0,3.3,14.7,719.0,886.33,687.87
2018,5,16,9,45,408.0,274.0,3.35,15.0,598.5,710.41,554.69
2018,5,16,10,0,151.0,351.0,3.4,15.3,478.0,498.25,390.38
2018,5,16,10,15,115.0,376.5,3.45,15.45,475.0,485.71,379.81
2018,5,16,10,30,79.0,402.0,3.5,15.6,472.0,453.92,353.99
2018,5,16,10,45,102.5,421.0,3.55,15.75,514.0,491.54,382.57
2018,5,16,11,0,126.0,440.0,3.6,15.9,556.0,544.18,421.53
2018,5,16,11,15,238.0,390.5,3.55,16.05,613.0,609.27,472.29
2018,5,16,11,30,350.0,341.0,3.5,16.2,670.0,668.14,517.36
2018,5,16,11,45,372.0,359.0,3.45,16.3,710.0,688.89,531.35
2018,5,16,12,0,394.0,377.0,3.4,16.4,750.0,705.92,542.76
2018,5,16,12,15,410.0,361.5,3.4,16.5,749.0,685.56,527.98
2018,5,16,12,30,426.0,346.0,3.4,16.6,748.0,662.9,511.62
2018,5,16,12,45,556.0,287.0,3.45,16.7,805.5,687.01,531.41
2018,5,16,13,0,686.0,228.0,3.5,16.8,863.0,702.2,543.62
2018,5,16,13,15,667.5,235.0,3.55,16.8,843.0,658.86,510.53
2018,5,16,13,30,649.0,242.0,3.6,16.8,823.0,615.12,476.88
2018,5,16,13,45,717.5,209.0,3.7,16.8,835.5,590.2,457.31
2018,5,16,14,0,786.0,176.0,3.8,16.8,848.0,558.37,431.07
2018,5,16,14,15,717.0,199.5,3.85,16.65,795.5,495.1,380.02
2018,5,16,14,30,648.0,223.0,3.9,16.5,743.0,438.36,333.46
2018,5,16,14,45,589.0,233.5,3.95,16.35,689.5,381.96,286.84
2018,5,16,15,0,530.0,244.0,4.0,16.2,636.0,331.22,244.72
2018,5,16,15,15,631.0,193.0,4.0,16.2,633.0,281.42,198.07
2018,5,16,15,30,732.0,142.0,4.0,16.2,630.0,219.55,141.74
2018,5,16,15,45,767.5,122.0,4.1,15.7,601.5,166.8,100.38
2018,5,16,16,0,803.0,102.0,4.2,15.2,573.0,103.03,62.99
2018,5,16,16,15,782.5,97.5,4.2,14.8,523.5,74.49,59.8
2018,5,16,16,30,762.0,93.0,4.2,14.4,474.0,72.49,58.38
2018,5,16,16,45,733.0,88.0,4.2,13.95,422.5,69.88,56.39
2018,5,16,17,0,704.0,83.0,4.2,13.5,371.0,61.47,49.25
2018,5,16,17,15,665.0,77.5,4.15,13.0,319.5,58.41,46.78
2018,5,16,17,30,626.0,72.0,4.1,12.5,268.0,55.26,44.15
2018,5,16,17,45,570.0,64.5,4.05,12.0,218.5,50.33,39.79
2018,5,16,18,0,514.0,57.0,4.0,11.5,169.0,45.29,35.16
2018,5,16,18,15,427.0,48.0,3.8,10.95,124.5,38.72,28.95
2018,5,16,18,30,340.0,39.0,3.6,10.4,80.0,32.07,22.35
2018,5,16,18,45,215.5,26.0,3.35,9.85,48.0,21.56,9.67
2018,5,16,19,0,91.0,13.0,3.1,9.3,16.0,11.1,0.0
2018,5,16,19,15,45.5,6.5,3.0,9.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,6.35,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,6.6,8.0,16.22,0.0
2018,5,17,5,15,144.5,21.5,2.05,7.25,33.5,77.44,0.0
2018,5,17,5,30,251.0,35.0,2.4,7.9,59.0,149.61,110.48
2018,5,17,5,45,349.0,45.0,2.7,8.55,100.0,217.56,174.97
2018,5,17,6,0,447.0,55.0,3.0,9.2,141.0,296.59,245.67
2018,5,17,6,15,511.5,62.5,3.05,9.8,188.5,365.01,306.15
2018,5,17,6,30,576.0,70.0,3.1,10.4,236.0,438.86,369.03
2018,5,17,6,45,622.0,75.0,3.15,10.95,286.5,503.09,421.94
2018,5,17,7,0,668.0,80.0,3.2,11.5,337.0,569.86,474.95
2018,5,17,7,15,700.0,85.0,3.15,12.05,388.0,628.62,519.42
2018,5,17,7,30,732.0,90.0,3.1,12.6,439.0,684.55,558.89
2018,5,17,7,45,756.0,93.5,3.05,13.1,488.5,735.65,593.74
2018,5,17,8,0,780.0,97.0,3.0,13.6,538.0,785.69,626.97
2018,5,17,8,15,790.5,103.0,3.0,14.05,582.5,825.47,652.46
2018,5,17,8,30,801.0,109.0,3.0,14.5,627.0,862.74,675.85
2018,5,17,8,45,824.5,108.0,2.95,14.95,673.0,901.29,699.48
2018,5,17,9,0,848.0,107.0,2.9,15.4,719.0,926.87,713.74
2018,5,17,9,15,860.0,108.5,2.95,15.8,757.5,951.89,728.56
2018,5,17,9,30,872.0,110.0,3.0,16.2,796.0,973.67,741.15
2018,5,17,9,45,881.5,111.0,3.0,16.6,829.0,989.04,749.01
2018,5,17,10,0,891.0,112.0,3.0,17.0,862.0,1000.81,754.56
2018,5,17,10,15,896.5,113.0,3.1,17.35,888.0,1004.91,756.09
2018,5,17,10,30,902.0,114.0,3.2,17.7,914.0,1005.19,755.23
2018,5,17,10,45,906.0,115.0,3.3,18.05,933.5,1000.16,750.95
2018,5,17,11,0,910.0,116.0,3.4,18.4,953.0,991.29,744.23
2018,5,17,11,15,912.5,116.5,3.5,18.6,965.5,976.72,734.19
2018,5,17,11,30,915.0,117.0,3.6,18.8,978.0,958.46,721.74
2018,5,17,11,45,915.5,117.5,3.75,19.05,982.5,934.81,705.82
2018,5,17,12,0,916.0,118.0,3.9,19.3,987.0,907.77,687.54
2018,5,17,12,15,917.0,116.5,4.05,19.3,984.5,876.16,666.62
2018,5,17,12,30,918.0,115.0,4.2,19.3,982.0,841.45,643.37
2018,5,17,12,45,918.5,112.5,4.35,19.35,972.0,802.55,616.82
2018,5,17,13,0,919.0,110.0,4.5,19.4,962.0,760.86,587.79
2018,5,17,13,15,916.0,109.0,4.65,19.3,944.5,715.39,554.18
2018,5,17,13,30,913.0,108.0,4.8,19.2,927.0,667.7,517.9
2018,5,17,13,45,908.0,106.5,5.0,19.05,902.5,616.43,478.0
2018,5,17,14,0,903.0,105.0,5.2,18.9,878.0,563.53,435.44
2018,5,17,14,15,896.0,103.5,5.25,18.65,847.0,508.29,389.43
2018,5,17,14,30,889.0,102.0,5.3,18.4,816.0,452.09,341.22
2018,5,17,14,45,879.5,100.5,5.4,18.1,779.5,394.27,290.54
2018,5,17,15,0,870.0,99.0,5.5,17.8,743.0,336.25,238.71
2018,5,17,15,15,857.5,97.0,5.5,17.8,701.5,277.21,185.92
2018,5,17,15,30,845.0,95.0,5.5,17.8,660.0,218.81,135.88
2018,5,17,15,45,829.0,92.0,5.55,17.0,614.0,152.29,85.72
2018,5,17,16,0,813.0,89.0,5.6,16.2,568.0,94.66,55.54
2018,5,17,16,15,792.0,86.0,5.5,15.7,519.0,66.53,52.66
2018,5,17,16,30,771.0,83.0,5.4,15.2,470.0,65.29,51.89
2018,5,17,16,45,743.0,79.0,5.35,14.7,419.5,63.16,50.32
2018,5,17,17,0,715.0,75.0,5.3,14.2,369.0,60.96,48.65
2018,5,17,17,15,674.5,71.0,5.15,13.65,318.0,53.71,42.46
2018,5,17,17,30,634.0,67.0,5.0,13.1,267.0,51.48,40.65
2018,5,17,17,45,576.0,61.0,4.85,12.55,218.0,47.56,37.21
2018,5,17,18,0,518.0,55.0,4.7,12.0,169.0,43.61,33.58
2018,5,17,18,15,429.0,47.0,4.5,11.55,125.0,37.8,28.08
2018,5,17,18,30,340.0,39.0,4.3,11.1,81.0,31.99,22.26
2018,5,17,18,45,214.5,26.5,4.15,10.7,49.0,21.93,10.43
2018,5,17,19,0,89.0,14.0,4.0,10.3,17.0,11.95,0.0
2018,5,17,19,15,44.5,7.0,3.95,10.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.85,7.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.9,8.0,8.0,15.21,0.0
2018,5,18,5,15,136.5,22.0,3.1,8.4,33.5,75.78,0.0
2018,5,18,5,30,239.0,36.0,3.3,8.8,59.0,146.0,108.26
2018,5,18,5,45,331.0,46.0,3.5,9.15,98.5,208.57,167.73
2018,5,18,6,0,423.0,56.0,3.7,9.5,138.0,285.77,237.02
2018,5,18,6,15,251.5,65.5,3.75,9.95,118.0,224.53,188.73
2018,5,18,6,30,80.0,75.0,3.8,10.4,98.0,124.92,103.59
2018,5,18,6,45,58.0,107.0,3.8,10.8,125.5,138.72,115.08
2018,5,18,7,0,36.0,139.0,3.8,11.2,153.0,159.54,131.79
2018,5,18,7,15,59.0,168.0,3.8,11.65,194.5,207.25,171.7
2018,5,18,7,30,82.0,197.0,3.8,12.1,236.0,256.57,212.1
2018,5,18,7,45,119.5,223.5,3.8,12.5,287.5,331.66,272.92
2018,5,18,8,0,157.0,250.0,3.8,12.9,339.0,394.12,322.29
2018,5,18,8,15,169.0,272.5,3.75,13.35,375.5,431.62,350.27
2018,5,18,8,30,181.0,295.0,3.7,13.8,412.0,468.95,377.73
2018,5,18,8,45,204.5,315.0,3.7,14.3,456.0,513.77,410.85
2018,5,18,9,0,228.0,335.0,3.7,14.8,500.0,558.56,443.34
2018,5,18,9,15,425.0,277.5,3.7,15.2,605.0,724.68,570.14
2018,5,18,9,30,622.0,220.0,3.7,15.6,710.0,866.03,673.71
2018,5,18,9,45,762.5,164.5,3.7,16.0,790.5,940.22,723.08
2018,5,18,10,0,903.0,109.0,3.7,16.4,871.0,1008.26,767.17
2018,5,18,10,15,909.5,109.5,3.75,16.75,897.5,1012.88,768.09
2018,5,18,10,30,916.0,110.0,3.8,17.1,924.0,1013.65,767.06
2018,5,18,10,45,921.0,110.5,3.85,17.4,944.0,1009.06,762.71
2018,5,18,11,0,926.0,111.0,3.9,17.7,964.0,1000.58,755.88
2018,5,18,11,15,929.0,111.0,3.95,17.95,976.5,985.85,745.09
2018,5,18,11,30,932.0,111.0,4.0,18.2,989.0,967.38,731.88
2018,5,18,11,45,933.0,111.5,4.1,18.4,994.0,943.92,715.75
2018,5,18,12,0,934.0,112.0,4.2,18.6,999.0,916.98,697.23
2018,5,18,12,15,931.0,114.0,4.35,18.6,996.0,884.69,675.69
2018,5,18,12,30,928.0,116.0,4.5,18.6,993.0,849.4,652.3
2018,5,18,12,45,923.0,117.0,4.6,18.65,981.5,808.94,624.49
2018,5,18,13,0,918.0,118.0,4.7,18.7,970.0,766.02,593.85
2018,5,18,13,15,858.5,150.0,4.8,18.5,935.0,708.45,550.3
2018,5,18,13,30,799.0,182.0,4.9,18.3,900.0,658.28,511.28
2018,5,18,13,45,745.5,208.5,5.0,18.15,864.0,604.73,469.12
2018,5,18,14,0,692.0,235.0,5.1,18.0,828.0,552.67,427.36
2018,5,18,14,15,677.0,231.5,5.15,17.75,794.5,499.58,384.27
2018,5,18,14,30,662.0,228.0,5.2,17.5,761.0,447.05,340.51
2018,5,18,14,45,705.0,195.0,5.2,17.2,739.0,394.37,294.6
2018,5,18,15,0,748.0,162.0,5.2,16.9,717.0,336.43,242.85
2018,5,18,15,15,750.0,148.5,5.2,16.9,678.0,277.54,190.66
2018,5,18,15,30,752.0,135.0,5.2,16.9,639.0,218.15,139.71
2018,5,18,15,45,726.5,130.5,5.3,16.05,589.5,161.4,97.61
2018,5,18,16,0,701.0,126.0,5.4,15.2,540.0,107.65,68.82
2018,5,18,16,15,731.5,108.5,5.4,14.65,507.5,74.17,59.54
2018,5,18,16,30,762.0,91.0,5.4,14.1,475.0,70.9,57.03
2018,5,18,16,45,731.0,87.0,5.4,13.6,423.5,68.96,55.65
2018,5,18,17,0,700.0,83.0,5.4,13.1,372.0,61.3,49.16
2018,5,18,17,15,660.0,78.0,5.3,12.55,321.0,58.6,47.02
2018,5,18,17,30,620.0,73.0,5.2,12.0,270.0,55.85,44.75
2018,5,18,17,45,562.5,66.5,5.1,11.5,221.0,51.73,41.13
2018,5,18,18,0,505.0,60.0,5.0,11.0,172.0,47.57,37.3
2018,5,18,18,15,415.5,51.0,4.8,10.6,127.5,41.08,31.14
2018,5,18,18,30,326.0,42.0,4.6,10.2,83.0,34.54,24.64
2018,5,18,18,45,207.0,29.0,4.45,9.8,51.0,22.54,11.41
2018,5,18,19,0,88.0,16.0,4.3,9.4,19.0,13.66,0.0
2018,5,18,19,15,44.0,8.0,4.25,9.2,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,7.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.25,7.85,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.2,7.9,8.0,13.47,0.0
2018,5,19,5,15,121.5,23.0,4.3,8.1,34.0,72.61,6.34
2018,5,19,5,30,216.0,38.0,4.4,8.3,60.0,139.7,104.46
2018,5,19,5,45,313.5,49.5,4.5,8.5,101.0,205.09,165.79
2018,5,19,6,0,411.0,61.0,4.6,8.7,142.0,284.45,237.23
2018,5,19,6,15,459.5,71.0,4.7,9.0,186.0,345.27,292.2
2018,5,19,6,30,508.0,81.0,4.8,9.3,230.0,409.99,348.81
2018,5,19,6,45,529.0,93.0,4.85,9.6,274.0,462.94,393.69
2018,5,19,7,0,550.0,105.0,4.9,9.9,318.0,516.38,437.46
2018,5,19,7,15,591.0,112.0,4.95,10.4,370.5,579.11,487.36
2018,5,19,7,30,632.0,119.0,5.0,10.9,423.0,643.22,536.93
2018,5,19,7,45,700.5,113.0,5.05,11.4,483.5,715.61,591.16
2018,5,19,8,0,769.0,107.0,5.1,11.9,544.0,785.75,641.76
2018,5,19,8,15,790.5,109.5,5.1,12.3,592.0,830.73,672.36
2018,5,19,8,30,812.0,112.0,5.1,12.7,640.0,873.82,701.22
2018,5,19,8,45,830.0,113.5,5.15,13.15,684.5,910.36,725.1
2018,5,19,9,0,848.0,115.0,5.2,13.6,729.0,944.25,746.9
2018,5,19,9,15,861.0,116.5,5.25,13.9,768.5,959.13,755.33
2018,5,19,9,30,874.0,118.0,5.3,14.2,808.0,981.75,769.5
2018,5,19,9,45,884.0,119.0,5.35,14.55,841.5,997.5,778.62
2018,5,19,10,0,894.0,120.0,5.4,14.9,875.0,1009.63,785.29
2018,5,19,10,15,900.0,121.5,5.45,15.1,902.0,1014.6,787.49
2018,5,19,10,30,906.0,123.0,5.5,15.3,929.0,1015.71,787.14
2018,5,19,10,45,909.0,125.5,5.6,15.55,949.0,1011.0,783.05
2018,5,19,11,0,912.0,128.0,5.7,15.8,969.0,1002.39,776.35
2018,5,19,11,15,912.5,130.0,5.75,15.85,981.0,987.13,765.31
2018,5,19,11,30,913.0,132.0,5.8,15.9,993.0,968.19,751.77
2018,5,19,11,45,911.0,134.0,5.9,15.95,997.0,943.47,734.46
2018,5,19,12,0,909.0,136.0,6.0,16.0,1001.0,915.47,714.77
2018,5,19,12,15,908.0,136.5,6.05,16.0,998.5,883.94,692.34
2018,5,19,12,30,907.0,137.0,6.1,16.0,996.0,849.44,667.68
2018,5,19,12,45,903.0,138.0,6.1,15.95,985.5,810.25,639.36
2018,5,19,13,0,899.0,139.0,6.1,15.9,975.0,768.61,607.64
2018,5,19,13,15,893.5,139.5,6.15,15.75,957.0,723.28,572.48
2018,5,19,13,30,888.0,140.0,6.2,15.6,939.0,675.99,534.99
2018,5,19,13,45,881.5,139.0,6.2,15.5,914.0,625.23,493.67
2018,5,19,14,0,875.0,138.0,6.2,15.4,889.0,573.05,450.16
2018,5,19,14,15,867.0,136.0,6.15,15.2,858.0,518.23,403.49
2018,5,19,14,30,859.0,134.0,6.1,15.0,827.0,460.62,353.37
2018,5,19,14,45,848.0,132.5,6.1,14.8,790.0,402.62,301.82
2018,5,19,15,0,837.0,131.0,6.1,14.6,753.0,344.73,249.54
2018,5,19,15,15,822.5,128.0,6.1,14.6,710.5,285.29,196.15
2018,5,19,15,30,808.0,125.0,6.1,14.6,668.0,226.94,145.83
2018,5,19,15,45,788.5,122.0,6.0,14.05,621.0,169.36,102.39
2018,5,19,16,0,769.0,119.0,5.9,13.5,574.0,106.55,66.73
2018,5,19,16,15,740.0,116.5,5.85,13.05,524.0,79.4,64.51
2018,5,19,16,30,711.0,114.0,5.8,12.6,474.0,79.4,64.86
2018,5,19,16,45,673.5,110.0,5.75,12.15,422.0,78.25,64.2
2018,5,19,17,0,636.0,106.0,5.7,11.7,370.0,77.1,63.52
2018,5,19,17,15,586.5,100.5,5.6,11.15,318.5,74.7,61.71
2018,5,19,17,30,537.0,95.0,5.5,10.6,267.0,72.3,59.81
2018,5,19,17,45,447.5,83.5,5.4,10.1,209.5,62.0,50.64
2018,5,19,18,0,358.0,72.0,5.3,9.6,152.0,53.85,43.19
2018,5,19,18,15,267.5,58.0,5.15,9.2,109.5,43.75,33.73
2018,5,19,18,30,177.0,44.0,5.0,8.8,67.0,33.47,23.89
2018,5,19,18,45,105.5,30.0,4.85,8.45,42.0,23.38,12.54
2018,5,19,19,0,34.0,16.0,4.7,8.1,17.0,13.66,0.0
2018,5,19,19,15,17.0,8.0,4.6,8.0,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,3.95,7.8,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,4.0,7.8,4.0,3.9,0.0
2018,5,20,5,15,1.0,11.0,4.05,7.9,11.0,9.36,0.0
2018,5,20,5,30,0.0,18.0,4.1,8.0,18.0,14.83,6.54
2018,5,20,5,45,0.0,27.0,4.15,8.15,27.0,22.28,13.5
2018,5,20,6,0,0.0,36.0,4.2,8.3,36.0,29.73,20.27
2018,5,20,6,15,0.0,51.0,4.2,8.45,51.0,42.21,31.33
2018,5,20,6,30,0.0,66.0,4.2,8.6,66.0,55.31,42.79
2018,5,20,6,45,4.0,95.5,4.2,8.8,97.0,85.17,68.69
2018,5,20,7,0,8.0,125.0,4.2,9.0,128.0,115.71,94.79
2018,5,20,7,15,14.0,146.5,4.15,9.2,153.0,139.96,115.23
2018,5,20,7,30,20.0,168.0,4.1,9.4,178.0,164.62,135.73
2018,5,20,7,45,34.5,190.5,4.1,9.6,209.5,210.56,174.0
2018,5,20,8,0,49.0,213.0,4.1,9.8,241.0,245.69,202.73
2018,5,20,8,15,75.5,249.5,4.1,9.9,296.5,307.04,252.86
2018,5,20,8,30,102.0,286.0,4.1,10.0,352.0,369.52,302.89
2018,5,20,8,45,107.0,305.5,4.05,10.1,379.0,394.46,321.66
2018,5,20,9,0,112.0,325.0,4.0,10.2,406.0,437.88,354.71
2018,5,20,9,15,232.0,327.0,4.05,10.3,506.5,572.42,461.6
2018,5,20,9,30,352.0,329.0,4.1,10.4,607.0,690.29,552.41
2018,5,20,9,45,437.5,316.5,4.15,10.5,676.5,778.57,618.17
2018,5,20,10,0,523.0,304.0,4.2,10.6,746.0,848.47,669.8
2018,5,20,10,15,630.0,260.5,4.25,10.9,809.5,910.79,715.82
2018,5,20,10,30,737.0,217.0,4.3,11.2,873.0,966.22,755.12
2018,5,20,10,45,809.0,180.5,4.35,11.45,915.0,980.64,763.92
2018,5,20,11,0,881.0,144.0,4.4,11.7,957.0,986.67,767.21
2018,5,20,11,15,886.5,142.0,4.45,12.2,969.5,972.69,755.88
2018,5,20,11,30,892.0,140.0,4.5,12.7,982.0,955.1,742.26
2018,5,20,11,45,896.0,138.5,4.55,13.15,988.0,933.06,725.74
2018,5,20,12,0,900.0,137.0,4.6,13.6,994.0,907.62,706.87
2018,5,20,12,15,832.5,180.5,4.65,13.95,971.5,868.94,678.81
2018,5,20,12,30,765.0,224.0,4.7,14.3,949.0,825.15,645.1
2018,5,20,12,45,795.5,202.0,4.75,14.65,949.0,789.41,618.77
2018,5,20,13,0,826.0,180.0,4.8,15.0,949.0,755.98,593.34
2018,5,20,13,15,684.0,255.5,4.9,14.95,884.0,683.65,536.5
2018,5,20,13,30,542.0,331.0,5.0,14.9,819.0,616.7,483.44
2018,5,20,13,45,442.5,360.0,5.1,14.85,751.5,546.6,428.62
2018,5,20,14,0,343.0,389.0,5.2,14.8,684.0,486.31,380.98
2018,5,20,14,15,411.5,347.5,5.25,14.3,689.0,459.86,359.77
2018,5,20,14,30,480.0,306.0,5.3,13.8,694.0,428.17,332.69
2018,5,20,14,45,491.0,284.5,5.4,13.35,665.5,382.34,293.77
2018,5,20,15,0,502.0,263.0,5.5,12.9,637.0,335.15,252.82
2018,5,20,15,15,422.5,271.0,5.5,12.9,573.5,284.9,212.0
2018,5,20,15,30,343.0,279.0,5.5,12.9,510.0,249.51,185.24
2018,5,20,15,45,422.5,235.5,5.55,11.85,500.0,197.07,141.22
2018,5,20,16,0,502.0,192.0,5.6,10.8,490.0,141.74,102.77
2018,5,20,16,15,419.5,194.0,5.5,10.45,428.5,124.04,104.48
2018,5,20,16,30,337.0,196.0,5.4,10.1,367.0,132.57,112.51
2018,5,20,16,45,283.0,181.0,5.3,9.75,314.0,123.72,105.21
2018,5,20,17,0,229.0,166.0,5.2,9.4,261.0,114.59,97.59
2018,5,20,17,15,194.0,142.5,5.05,9.25,215.5,103.95,88.42
2018,5,20,17,30,159.0,119.0,4.9,9.1,170.0,88.25,74.54
2018,5,20,17,45,171.0,97.5,4.7,8.95,143.5,71.49,59.45
2018,5,20,18,0,183.0,76.0,4.5,8.8,117.0,57.1,46.28
2018,5,20,18,15,145.5,60.5,4.35,8.7,88.0,45.97,35.83
2018,5,20,18,30,108.0,45.0,4.2,8.6,59.0,34.58,24.96
2018,5,20,18,45,60.5,29.5,4.05,8.5,36.5,23.38,12.89
2018,5,20,19,0,13.0,14.0,3.9,8.4,14.0,11.95,0.0
2018,5,20,19,15,6.5,7.0,3.75,8.35,7.0,5.97,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,7.55,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,7.7,9.0,12.82,0.0
2018,5,21,5,15,101.0,25.5,1.8,7.95,35.0,65.31,16.11
2018,5,21,5,30,181.0,42.0,1.9,8.2,61.0,130.99,98.7
2018,5,21,5,45,273.5,55.5,2.0,8.45,101.5,194.59,156.88
2018,5,21,6,0,366.0,69.0,2.1,8.7,142.0,268.76,222.73
2018,5,21,6,15,433.5,78.5,2.1,9.05,189.0,334.8,280.67
2018,5,21,6,30,501.0,88.0,2.1,9.4,236.0,411.82,345.72
2018,5,21,6,45,550.0,95.5,2.05,9.8,286.5,477.49,399.18
2018,5,21,7,0,599.0,103.0,2.0,10.2,337.0,546.03,452.9
2018,5,21,7,15,635.5,108.5,2.0,10.75,388.0,605.83,497.86
2018,5,21,7,30,672.0,114.0,2.0,11.3,439.0,666.46,541.98
2018,5,21,7,45,700.0,118.0,1.95,11.85,488.5,719.05,577.4
2018,5,21,8,0,728.0,122.0,1.9,12.4,538.0,771.01,611.31
2018,5,21,8,15,750.0,125.0,1.9,13.05,585.0,815.65,639.34
2018,5,21,8,30,772.0,128.0,1.9,13.7,632.0,853.45,662.09
2018,5,21,8,45,789.5,130.5,1.9,14.3,675.5,889.72,683.6
2018,5,21,9,0,807.0,133.0,1.9,14.9,719.0,923.4,703.06
2018,5,21,9,15,826.0,131.5,2.0,15.45,759.0,951.37,719.78
2018,5,21,9,30,845.0,130.0,2.1,16.0,799.0,976.29,734.46
2018,5,21,9,45,863.5,126.0,2.2,16.55,834.0,982.49,736.71
2018,5,21,10,0,882.0,122.0,2.3,17.1,869.0,997.68,745.23
2018,5,21,10,15,887.5,123.5,2.4,17.55,895.0,1002.15,746.89
2018,5,21,10,30,893.0,125.0,2.5,18.0,921.0,1002.82,746.24
2018,5,21,10,45,897.0,125.5,2.6,18.45,940.0,997.25,741.61
2018,5,21,11,0,901.0,126.0,2.7,18.9,959.0,987.9,734.61
2018,5,21,11,15,903.5,127.0,2.8,19.2,971.5,973.87,725.0
2018,5,21,11,30,906.0,128.0,2.9,19.5,984.0,956.17,713.03
2018,5,21,11,45,906.5,128.5,3.05,19.85,989.0,932.68,697.44
2018,5,21,12,0,907.0,129.0,3.2,20.2,994.0,905.87,679.54
2018,5,21,12,15,904.0,130.0,3.35,20.35,990.0,873.39,658.15
2018,5,21,12,30,901.0,131.0,3.5,20.5,986.0,838.08,634.62
2018,5,21,12,45,896.0,132.0,3.7,20.65,974.5,798.6,608.15
2018,5,21,13,0,891.0,133.0,3.9,20.8,963.0,756.77,578.34
2018,5,21,13,15,886.5,132.0,4.05,20.75,945.0,711.53,545.08
2018,5,21,13,30,882.0,131.0,4.2,20.7,927.0,664.31,509.43
2018,5,21,13,45,875.5,130.0,4.4,20.65,902.0,614.14,470.75
2018,5,21,14,0,869.0,129.0,4.6,20.6,877.0,562.55,429.84
2018,5,21,14,15,860.5,127.0,4.75,20.3,845.5,508.1,385.61
2018,5,21,14,30,852.0,125.0,4.9,20.0,814.0,452.92,339.28
2018,5,21,14,45,841.5,122.5,5.05,19.75,777.0,392.47,287.5
2018,5,21,15,0,831.0,120.0,5.2,19.5,740.0,334.66,236.7
2018,5,21,15,15,817.0,117.5,5.2,19.5,698.5,276.35,185.33
2018,5,21,15,30,803.0,115.0,5.2,19.5,657.0,219.03,136.81
2018,5,21,15,45,785.5,111.0,5.35,18.5,611.0,161.49,94.24
2018,5,21,16,0,768.0,107.0,5.5,17.5,565.0,105.89,64.86
2018,5,21,16,15,745.5,103.0,5.55,16.8,516.5,77.45,61.85
2018,5,21,16,30,723.0,99.0,5.6,16.1,468.0,69.37,55.22
2018,5,21,16,45,692.0,94.5,5.6,15.45,417.5,67.52,53.96
2018,5,21,17,0,661.0,90.0,5.6,14.8,367.0,65.6,52.6
2018,5,21,17,15,618.0,84.5,5.55,14.05,316.5,62.74,50.39
2018,5,21,17,30,575.0,79.0,5.5,13.3,266.0,59.82,48.05
2018,5,21,17,45,515.5,72.5,5.45,12.5,218.0,55.93,44.73
2018,5,21,18,0,456.0,66.0,5.4,11.7,170.0,52.01,41.2
2018,5,21,18,15,368.5,56.0,5.3,11.2,126.5,42.77,32.63
2018,5,21,18,30,281.0,46.0,5.2,10.7,83.0,35.32,25.41
2018,5,21,18,45,175.5,31.5,5.15,10.2,51.5,24.34,13.82
2018,5,21,19,0,70.0,17.0,5.1,9.7,20.0,14.51,0.0
2018,5,21,19,15,35.0,8.5,5.05,9.5,10.0,7.26,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,8.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,3.2,8.0,4.5,0.0,0.0
2018,5,22,5,0,34.0,8.0,3.2,8.1,9.0,15.13,0.0
2018,5,22,5,15,130.0,23.5,3.3,8.3,36.0,76.21,24.18
2018,5,22,5,30,226.0,39.0,3.4,8.5,63.0,143.07,108.15
2018,5,22,5,45,294.5,47.0,3.5,8.75,95.5,192.56,155.43
2018,5,22,6,0,363.0,55.0,3.6,9.0,128.0,254.69,211.87
2018,5,22,6,15,190.0,60.5,3.6,9.2,99.5,172.03,144.5
2018,5,22,6,30,17.0,66.0,3.6,9.4,71.0,69.33,55.05
2018,5,22,6,45,20.5,102.5,3.55,9.65,109.5,109.35,89.62
2018,5,22,7,0,24.0,139.0,3.5,9.9,148.0,150.39,124.3
2018,5,22,7,15,43.5,165.5,3.55,10.2,185.5,192.02,159.29
2018,5,22,7,30,63.0,192.0,3.6,10.5,223.0,235.02,194.85
2018,5,22,7,45,65.5,215.0,3.6,10.8,250.0,261.74,215.91
2018,5,22,8,0,68.0,238.0,3.6,11.1,277.0,288.29,236.57
2018,5,22,8,15,91.5,266.5,3.7,11.65,323.5,338.81,276.68
2018,5,22,8,30,115.0,295.0,3.8,12.2,370.0,407.92,330.48
2018,5,22,8,45,134.5,319.0,3.9,12.75,412.5,451.75,363.49
2018,5,22,9,0,154.0,343.0,4.0,13.3,455.0,495.54,396.05
2018,5,22,9,15,158.0,362.0,4.1,13.7,482.0,518.95,412.44
2018,5,22,9,30,162.0,381.0,4.2,14.1,509.0,541.48,428.24
2018,5,22,9,45,189.0,395.0,4.3,14.45,550.5,580.15,456.94
2018,5,22,10,0,216.0,409.0,4.4,14.8,592.0,618.0,484.67
2018,5,22,10,15,258.0,412.0,4.5,15.1,637.5,676.06,527.46
2018,5,22,10,30,300.0,415.0,4.6,15.4,683.0,714.08,555.26
2018,5,22,10,45,275.0,436.0,4.65,15.65,685.5,703.15,545.22
2018,5,22,11,0,250.0,457.0,4.7,15.9,688.0,690.58,534.33
2018,5,22,11,15,306.0,437.0,4.8,16.0,723.5,713.36,552.55
2018,5,22,11,30,362.0,417.0,4.9,16.1,759.0,733.06,568.22
2018,5,22,11,45,577.5,302.5,4.95,16.2,852.0,815.75,633.65
2018,5,22,12,0,793.0,188.0,5.0,16.3,945.0,870.2,676.32
2018,5,22,12,15,856.0,154.0,5.05,16.25,969.0,852.65,663.84
2018,5,22,12,30,919.0,120.0,5.1,16.2,993.0,842.44,657.11
2018,5,22,12,45,915.0,121.5,5.15,16.2,983.0,803.69,629.54
2018,5,22,13,0,911.0,123.0,5.2,16.2,973.0,762.44,599.02
2018,5,22,13,15,907.5,122.0,5.2,16.1,955.5,717.19,564.08
2018,5,22,13,30,904.0,121.0,5.2,16.0,938.0,669.81,526.71
2018,5,22,13,45,898.5,120.0,5.2,15.9,913.5,619.33,486.01
2018,5,22,14,0,893.0,119.0,5.2,15.8,889.0,567.29,442.97
2018,5,22,14,15,885.5,117.5,5.2,15.6,858.0,512.58,396.8
2018,5,22,14,30,878.0,116.0,5.2,15.4,827.0,456.99,348.55
2018,5,22,14,45,868.0,113.5,5.2,15.2,790.0,399.12,297.3
2018,5,22,15,0,858.0,111.0,5.2,15.0,753.0,341.14,245.09
2018,5,22,15,15,845.0,109.0,5.2,15.0,711.5,282.91,192.72
2018,5,22,15,30,832.0,107.0,5.2,15.0,670.0,218.48,137.48
2018,5,22,15,45,815.5,104.0,5.1,14.45,624.0,160.12,93.28
2018,5,22,16,0,799.0,101.0,5.0,13.9,578.0,103.53,62.92
2018,5,22,16,15,776.5,97.0,4.95,13.5,528.5,73.65,59.32
2018,5,22,16,30,754.0,93.0,4.9,13.1,479.0,71.98,58.18
2018,5,22,16,45,724.5,88.5,4.85,12.7,428.0,69.75,56.51
2018,5,22,17,0,695.0,84.0,4.8,12.3,377.0,61.71,49.65
2018,5,22,17,15,621.0,83.5,4.7,11.8,319.5,61.97,50.15
2018,5,22,17,30,547.0,83.0,4.6,11.3,262.0,62.58,50.91
2018,5,22,17,45,482.0,75.0,4.5,10.8,212.5,57.58,46.54
2018,5,22,18,0,417.0,67.0,4.4,10.3,163.0,50.59,40.17
2018,5,22,18,15,284.0,57.0,4.2,9.9,115.0,43.03,33.08
2018,5,22,18,30,151.0,47.0,4.0,9.5,67.0,36.2,26.38
2018,5,22,18,45,85.0,30.0,3.85,9.1,40.5,23.43,13.43
2018,5,22,19,0,19.0,13.0,3.7,8.7,14.0,11.1,0.0
2018,5,22,19,15,9.5,6.5,3.65,8.55,7.0,5.55,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.5,2.3,8.1,1.5,0.0,0.0
2018,5,23,5,0,3.0,3.0,2.4,8.2,3.0,3.29,0.0
2018,5,23,5,15,1.5,5.5,2.5,8.4,5.5,4.96,0.0
2018,5,23,5,30,0.0,8.0,2.6,8.6,8.0,6.56,0.0
2018,5,23,5,45,0.0,13.0,2.75,8.75,13.0,10.68,3.55
2018,5,23,6,0,0.0,18.0,2.9,8.9,18.0,14.81,7.27
2018,5,23,6,15,0.0,23.0,2.95,9.15,23.0,18.94,10.95
2018,5,23,6,30,0.0,28.0,3.0,9.4,28.0,23.08,14.58
2018,5,23,6,45,0.0,52.0,3.0,9.65,52.0,43.02,31.91
2018,5,23,7,0,0.0,76.0,3.0,9.9,76.0,63.17,49.18
2018,5,23,7,15,0.0,87.5,3.1,10.2,87.5,73.18,57.51
2018,5,23,7,30,0.0,99.0,3.2,10.5,99.0,83.21,65.76
2018,5,23,7,45,2.0,117.0,3.25,10.85,118.0,100.77,80.34
2018,5,23,8,0,4.0,135.0,3.3,11.2,137.0,118.51,94.88
2018,5,23,8,15,4.5,149.0,3.4,11.65,151.5,131.42,105.15
2018,5,23,8,30,5.0,163.0,3.5,12.1,166.0,144.34,115.33
2018,5,23,8,45,4.0,159.5,3.65,12.6,162.0,139.93,111.15
2018,5,23,9,0,3.0,156.0,3.8,13.1,158.0,135.65,107.13
2018,5,23,9,15,5.5,177.5,3.9,13.6,181.5,157.13,124.31
2018,5,23,9,30,8.0,199.0,4.0,14.1,205.0,178.67,141.31
2018,5,23,9,45,11.0,226.0,4.15,14.55,235.0,205.67,162.58
2018,5,23,10,0,14.0,253.0,4.3,15.0,265.0,232.62,183.59
2018,5,23,10,15,16.5,276.0,4.35,15.3,290.5,255.31,201.09
2018,5,23,10,30,19.0,299.0,4.4,15.6,316.0,277.77,218.3
2018,5,23,10,45,17.0,282.0,4.5,15.9,297.5,259.55,203.53
2018,5,23,11,0,15.0,265.0,4.6,16.2,279.0,241.63,189.11
2018,5,23,11,15,13.5,247.5,4.65,16.35,260.0,224.01,175.03
2018,5,23,11,30,12.0,230.0,4.7,16.5,241.0,206.61,161.13
2018,5,23,11,45,13.0,244.5,4.75,16.65,256.5,219.25,171.0
2018,5,23,12,0,14.0,259.0,4.8,16.8,272.0,231.6,180.58
2018,5,23,12,15,16.0,280.5,4.8,16.8,295.5,250.43,195.32
2018,5,23,12,30,18.0,302.0,4.8,16.8,319.0,268.72,209.6
2018,5,23,12,45,41.5,355.5,4.85,16.8,394.5,334.83,261.44
2018,5,23,13,0,65.0,409.0,4.9,16.8,470.0,391.06,304.87
2018,5,23,13,15,120.5,429.0,4.9,16.7,539.0,439.62,342.74
2018,5,23,13,30,176.0,449.0,4.9,16.6,608.0,477.22,371.61
2018,5,23,13,45,347.0,368.0,4.9,16.5,671.0,497.01,387.93
2018,5,23,14,0,518.0,287.0,4.9,16.4,734.0,500.15,389.62
2018,5,23,14,15,710.0,196.0,4.9,16.2,785.5,486.67,376.3
2018,5,23,14,30,902.0,105.0,4.9,16.0,837.0,458.66,348.37
2018,5,23,14,45,895.0,101.5,4.9,15.8,800.5,399.96,296.4
2018,5,23,15,0,888.0,98.0,4.9,15.6,764.0,340.79,243.16
2018,5,23,15,15,825.0,112.0,4.9,15.6,703.5,274.4,186.12
2018,5,23,15,30,762.0,126.0,4.9,15.6,643.0,220.16,141.48
2018,5,23,15,45,566.5,163.5,4.9,14.9,533.0,166.46,108.53
2018,5,23,16,0,371.0,201.0,4.9,14.2,423.0,141.16,103.55
2018,5,23,16,15,416.0,174.5,4.85,13.7,404.0,111.89,92.57
2018,5,23,16,30,461.0,148.0,4.8,13.2,385.0,98.41,81.32
2018,5,23,16,45,603.5,111.5,4.75,12.7,387.5,77.98,63.77
2018,5,23,17,0,746.0,75.0,4.7,12.2,390.0,61.04,49.07
2018,5,23,17,15,709.0,70.5,4.6,11.65,338.5,58.22,46.82
2018,5,23,17,30,672.0,66.0,4.5,11.1,287.0,50.81,40.36
2018,5,23,17,45,619.5,60.5,4.4,10.5,237.0,47.21,37.23
2018,5,23,18,0,567.0,55.0,4.3,9.9,187.0,43.59,33.93
2018,5,23,18,15,485.5,48.0,4.1,9.45,141.5,38.56,29.15
2018,5,23,18,30,404.0,41.0,3.9,9.0,96.0,33.54,24.13
2018,5,23,18,45,274.5,30.0,3.65,8.5,60.5,24.8,14.81
2018,5,23,19,0,145.0,19.0,3.4,8.0,25.0,14.85,0.0
2018,5,23,19,15,72.5,9.5,3.3,7.8,12.5,8.11,0.0
2018,5,23,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,5,24,4,45,4.0,1.5,1.75,5.75,1.5,0.0,0.0
2018,5,24,5,0,8.0,3.0,1.8,6.0,3.0,4.5,0.0
2018,5,24,5,15,34.0,9.5,2.05,6.55,13.0,22.57,5.47
2018,5,24,5,30,60.0,16.0,2.3,7.1,23.0,42.47,28.99
2018,5,24,5,45,136.0,25.0,2.55,7.65,50.0,95.86,75.92
2018,5,24,6,0,212.0,34.0,2.8,8.2,77.0,150.28,124.6
2018,5,24,6,15,117.5,42.5,2.8,8.65,67.5,111.74,92.71
2018,5,24,6,30,23.0,51.0,2.8,9.1,58.0,57.76,45.22
2018,5,24,6,45,13.5,74.5,2.75,9.5,79.0,70.78,56.29
2018,5,24,7,0,4.0,98.0,2.7,9.9,100.0,86.24,69.09
2018,5,24,7,15,3.5,110.0,2.7,10.35,111.5,96.47,77.43
2018,5,24,7,30,3.0,122.0,2.7,10.8,123.0,106.67,85.61
2018,5,24,7,45,5.0,143.0,2.7,11.25,145.5,127.27,102.49
2018,5,24,8,0,7.0,164.0,2.7,11.7,168.0,148.01,119.23
2018,5,24,8,15,7.5,177.5,2.75,12.2,182.0,160.47,128.87
2018,5,24,8,30,8.0,191.0,2.8,12.7,196.0,172.94,138.44
2018,5,24,8,45,8.5,198.0,2.8,13.2,204.0,179.34,143.0
2018,5,24,9,0,9.0,205.0,2.8,13.7,212.0,185.79,147.6
2018,5,24,9,15,17.5,248.5,2.85,14.15,262.5,233.66,185.61
2018,5,24,9,30,26.0,292.0,2.9,14.6,313.0,299.02,236.51
