Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,3,4,45,32.5,6.0,2.8,9.6,6.5,0.0,0.0
2018,7,3,5,0,65.0,12.0,3.0,9.9,13.0,24.0,0.0
2018,7,3,5,15,179.5,25.0,3.05,10.4,41.5,85.5,35.09
2018,7,3,5,30,294.0,38.0,3.1,10.9,70.0,153.69,113.63
2018,7,3,5,45,386.5,47.0,3.15,11.35,111.5,217.95,172.13
2018,7,3,6,0,479.0,56.0,3.2,11.8,153.0,291.77,237.58
2018,7,3,6,15,540.0,63.0,3.15,12.3,201.0,357.05,294.94
2018,7,3,6,30,601.0,70.0,3.1,12.8,249.0,427.46,354.61
2018,7,3,6,45,643.5,76.0,3.0,13.3,299.5,490.38,406.03
2018,7,3,7,0,686.0,82.0,2.9,13.8,350.0,555.66,457.28
2018,7,3,7,15,719.0,86.0,2.9,14.45,401.5,613.97,501.31
2018,7,3,7,30,752.0,90.0,2.9,15.1,453.0,670.15,541.92
2018,7,3,7,45,777.0,93.0,2.9,15.75,503.0,722.02,577.0
2018,7,3,8,0,802.0,96.0,2.9,16.4,553.0,773.01,610.6
2018,7,3,8,15,822.0,98.5,2.9,17.0,601.0,818.02,639.27
2018,7,3,8,30,842.0,101.0,2.9,17.6,649.0,861.15,666.13
2018,7,3,8,45,858.5,102.0,2.9,18.25,693.5,887.99,681.08
2018,7,3,9,0,875.0,103.0,2.9,18.9,738.0,921.17,700.4
2018,7,3,9,15,874.5,110.5,2.95,19.4,774.0,942.67,712.29
2018,7,3,9,30,874.0,118.0,3.0,19.9,810.0,960.39,721.74
2018,7,3,9,45,867.5,128.0,3.05,20.45,839.5,971.08,726.4
2018,7,3,10,0,861.0,138.0,3.1,21.0,869.0,977.66,728.47
2018,7,3,10,15,871.5,137.5,3.25,21.4,898.0,986.51,733.38
2018,7,3,10,30,882.0,137.0,3.4,21.8,927.0,991.75,735.94
2018,7,3,10,45,891.0,135.5,3.5,22.25,949.5,990.9,734.06
2018,7,3,11,0,900.0,134.0,3.6,22.7,972.0,986.31,729.84
2018,7,3,11,15,905.0,133.5,3.75,22.95,986.5,975.13,722.24
2018,7,3,11,30,910.0,133.0,3.9,23.2,1001.0,960.27,712.26
2018,7,3,11,45,914.0,132.0,4.05,23.4,1009.0,940.48,699.12
2018,7,3,12,0,918.0,131.0,4.2,23.6,1017.0,917.23,683.65
2018,7,3,12,15,912.5,134.5,4.35,23.7,1014.5,886.46,663.26
2018,7,3,12,30,907.0,138.0,4.5,23.8,1012.0,852.92,640.92
2018,7,3,12,45,898.0,141.5,4.6,23.85,1001.0,814.11,614.83
2018,7,3,13,0,889.0,145.0,4.7,23.9,990.0,773.15,585.87
2018,7,3,13,15,886.5,144.0,4.8,23.85,975.0,731.29,555.34
2018,7,3,13,30,884.0,143.0,4.9,23.8,960.0,687.24,522.4
2018,7,3,13,45,881.0,140.0,5.0,23.7,938.0,639.36,485.87
2018,7,3,14,0,878.0,137.0,5.1,23.6,916.0,589.68,446.9
2018,7,3,14,15,872.5,134.0,5.15,23.4,887.0,537.15,404.63
2018,7,3,14,30,867.0,131.0,5.2,23.2,858.0,483.48,360.16
2018,7,3,14,45,859.0,128.5,5.3,22.95,823.5,428.25,313.37
2018,7,3,15,0,851.0,126.0,5.4,22.7,789.0,368.23,261.82
2018,7,3,15,15,838.5,123.0,5.4,22.7,748.5,309.78,210.75
2018,7,3,15,30,826.0,120.0,5.4,22.7,708.0,251.99,161.15
2018,7,3,15,45,812.5,116.0,5.3,21.95,664.0,194.27,115.44
2018,7,3,16,0,799.0,112.0,5.2,21.2,620.0,137.83,78.59
2018,7,3,16,15,783.0,107.5,5.15,20.75,573.5,82.51,64.95
2018,7,3,16,30,767.0,103.0,5.1,20.3,527.0,77.85,61.34
2018,7,3,16,45,744.0,98.0,5.0,19.8,477.5,75.61,59.76
2018,7,3,17,0,721.0,93.0,4.9,19.3,428.0,66.92,52.6
2018,7,3,17,15,688.0,88.0,4.8,18.7,377.5,64.53,50.84
2018,7,3,17,30,655.0,83.0,4.7,18.1,327.0,62.04,48.96
2018,7,3,17,45,610.0,76.5,4.65,17.5,277.0,58.22,45.83
2018,7,3,18,0,565.0,70.0,4.6,16.9,227.0,54.29,42.49
2018,7,3,18,15,499.5,62.5,4.45,16.25,180.5,49.31,38.08
2018,7,3,18,30,434.0,55.0,4.3,15.6,134.0,44.28,33.4
2018,7,3,18,45,339.0,44.0,4.1,14.95,94.5,35.97,25.59
2018,7,3,19,0,244.0,33.0,3.9,14.3,55.0,25.64,15.06
2018,7,3,19,15,138.5,19.5,3.85,13.9,30.5,15.22,0.0
2018,7,3,19,30,33.0,6.0,3.8,13.5,6.0,5.12,0.0
2018,7,3,19,45,16.5,3.0,3.75,13.05,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,4,45,36.5,6.0,2.85,9.1,6.5,0.0,0.0
2018,7,4,5,0,73.0,12.0,3.1,9.4,13.0,25.66,0.0
2018,7,4,5,15,195.5,24.0,3.3,9.95,41.5,88.32,33.43
2018,7,4,5,30,318.0,36.0,3.5,10.5,70.0,159.77,117.93
2018,7,4,5,45,361.5,40.5,3.65,11.0,98.0,201.66,159.3
2018,7,4,6,0,405.0,45.0,3.8,11.5,126.0,247.01,201.74
2018,7,4,6,15,202.5,47.0,3.8,12.05,87.5,164.71,136.09
2018,7,4,6,30,0.0,49.0,3.8,12.6,49.0,40.52,29.34
2018,7,4,6,45,1.0,75.0,3.8,13.1,75.5,63.42,48.94
2018,7,4,7,0,2.0,101.0,3.8,13.6,102.0,87.64,69.28
2018,7,4,7,15,47.0,141.0,3.75,14.1,163.5,165.13,134.95
2018,7,4,7,30,92.0,181.0,3.7,14.6,225.0,240.67,197.39
2018,7,4,7,45,190.0,198.0,3.7,15.15,302.0,349.78,286.55
2018,7,4,8,0,288.0,215.0,3.7,15.7,379.0,467.81,379.6
2018,7,4,8,15,483.0,178.0,3.7,16.2,480.5,617.2,496.07
2018,7,4,8,30,678.0,141.0,3.7,16.7,582.0,768.44,607.63
2018,7,4,8,45,706.0,146.0,3.7,17.25,632.5,815.32,637.66
2018,7,4,9,0,734.0,151.0,3.7,17.8,683.0,860.57,666.71
2018,7,4,9,15,797.0,135.5,3.8,18.3,741.5,908.62,697.95
2018,7,4,9,30,860.0,120.0,3.9,18.8,800.0,949.67,723.93
2018,7,4,9,45,879.0,117.0,3.95,19.3,838.0,971.35,736.17
2018,7,4,10,0,898.0,114.0,4.0,19.8,876.0,989.77,746.33
2018,7,4,10,15,907.5,114.0,4.05,20.2,905.0,998.58,750.34
2018,7,4,10,30,917.0,114.0,4.1,20.6,934.0,1003.66,751.99
2018,7,4,10,45,925.0,112.0,4.2,21.0,956.0,1001.51,749.23
2018,7,4,11,0,933.0,110.0,4.3,21.4,978.0,995.55,744.05
2018,7,4,11,15,938.0,109.5,4.45,21.6,993.0,984.36,736.31
2018,7,4,11,30,943.0,109.0,4.6,21.8,1008.0,969.38,726.57
2018,7,4,11,45,947.0,107.5,4.7,22.05,1015.5,948.87,712.53
2018,7,4,12,0,951.0,106.0,4.8,22.3,1023.0,924.77,696.05
2018,7,4,12,15,951.5,105.5,4.9,22.35,1022.5,895.17,676.27
2018,7,4,12,30,952.0,105.0,5.0,22.4,1022.0,862.38,654.18
2018,7,4,12,45,951.5,104.5,5.05,22.4,1014.5,825.78,629.09
2018,7,4,13,0,951.0,104.0,5.1,22.4,1007.0,786.33,601.8
2018,7,4,13,15,950.0,102.5,5.1,22.35,992.5,742.99,569.49
2018,7,4,13,30,949.0,101.0,5.1,22.3,978.0,697.13,534.42
2018,7,4,13,45,947.0,98.5,5.15,22.25,956.0,647.53,495.89
2018,7,4,14,0,945.0,96.0,5.2,22.2,934.0,595.86,454.69
2018,7,4,14,15,940.5,94.0,5.2,22.0,905.5,541.49,410.32
2018,7,4,14,30,936.0,92.0,5.2,21.8,877.0,485.72,363.5
2018,7,4,14,45,930.5,90.0,5.15,21.65,843.0,428.39,313.98
2018,7,4,15,0,925.0,88.0,5.1,21.5,809.0,370.24,262.69
2018,7,4,15,15,915.0,86.0,5.1,21.5,768.5,310.31,209.58
2018,7,4,15,30,905.0,84.0,5.1,21.5,728.0,250.55,157.59
2018,7,4,15,45,893.5,82.0,5.1,20.85,684.0,191.01,109.84
2018,7,4,16,0,882.0,80.0,5.1,20.2,640.0,132.29,71.41
2018,7,4,16,15,867.5,77.0,5.05,19.7,592.5,73.9,57.88
2018,7,4,16,30,853.0,74.0,5.0,19.2,545.0,67.99,53.15
2018,7,4,16,45,833.0,71.5,4.95,18.7,495.5,65.97,51.72
2018,7,4,17,0,813.0,69.0,4.9,18.2,446.0,56.63,43.9
2018,7,4,17,15,784.0,65.0,4.8,17.55,394.0,54.04,41.91
2018,7,4,17,30,755.0,61.0,4.7,16.9,342.0,51.37,39.81
2018,7,4,17,45,714.5,57.5,4.6,16.25,291.5,48.91,37.85
2018,7,4,18,0,674.0,54.0,4.5,15.6,241.0,46.48,35.8
2018,7,4,18,15,613.0,48.5,4.2,14.95,192.5,42.2,31.98
2018,7,4,18,30,552.0,43.0,3.9,14.3,144.0,34.82,25.23
2018,7,4,18,45,454.5,36.0,3.65,13.65,102.5,29.45,20.06
2018,7,4,19,0,357.0,29.0,3.4,13.0,61.0,24.13,13.91
2018,7,4,19,15,207.0,17.5,3.25,12.6,33.5,14.58,0.0
2018,7,4,19,30,57.0,6.0,3.1,12.2,6.0,5.12,0.0
2018,7,4,19,45,28.5,3.0,3.0,11.8,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,7,5,4,45,64.0,6.0,1.8,7.75,7.0,0.0,0.0
2018,7,5,5,0,128.0,12.0,2.0,8.2,14.0,37.21,0.0
2018,7,5,5,15,275.0,21.0,2.2,8.9,44.5,107.0,37.12
2018,7,5,5,30,422.0,30.0,2.4,9.6,75.0,188.03,138.22
2018,7,5,5,45,510.5,36.5,2.65,10.35,118.5,251.57,198.18
2018,7,5,6,0,599.0,43.0,2.9,11.1,162.0,327.57,266.3
2018,7,5,6,15,653.5,47.5,2.9,11.7,211.0,393.04,324.35
2018,7,5,6,30,708.0,52.0,2.9,12.3,260.0,462.71,383.56
2018,7,5,6,45,745.5,55.5,2.85,12.95,311.5,524.84,434.23
2018,7,5,7,0,783.0,59.0,2.8,13.6,363.0,588.62,484.01
2018,7,5,7,15,809.5,62.0,2.7,14.25,414.5,639.88,521.87
2018,7,5,7,30,836.0,65.0,2.6,14.9,466.0,696.1,560.29
2018,7,5,7,45,856.5,67.0,2.55,15.55,516.0,746.02,593.09
2018,7,5,8,0,877.0,69.0,2.5,16.2,566.0,794.65,624.12
2018,7,5,8,15,891.5,70.5,2.4,16.9,613.0,836.05,648.75
2018,7,5,8,30,906.0,72.0,2.3,17.6,660.0,875.15,671.19
2018,7,5,8,45,917.0,73.5,2.15,18.3,703.5,908.56,688.72
2018,7,5,9,0,928.0,75.0,2.0,19.0,747.0,938.98,703.77
2018,7,5,9,15,937.5,76.5,1.95,19.65,786.5,964.81,716.7
2018,7,5,9,30,947.0,78.0,1.9,20.3,826.0,987.21,727.27
2018,7,5,9,45,955.0,78.5,1.8,21.0,860.5,1003.45,733.01
2018,7,5,10,0,963.0,79.0,1.7,21.7,895.0,1015.95,736.32
2018,7,5,10,15,968.0,79.5,1.7,22.35,922.5,1021.68,736.98
2018,7,5,10,30,973.0,80.0,1.7,23.0,950.0,1023.46,735.34
2018,7,5,10,45,976.0,81.0,1.65,23.7,971.0,1019.82,729.6
2018,7,5,11,0,979.0,82.0,1.6,24.4,992.0,1012.17,721.56
2018,7,5,11,15,980.5,82.0,1.65,24.9,1005.0,998.13,711.72
2018,7,5,11,30,982.0,82.0,1.7,25.4,1018.0,980.23,699.59
2018,7,5,11,45,983.0,82.5,1.75,25.9,1025.0,958.59,685.17
2018,7,5,12,0,984.0,83.0,1.8,26.4,1032.0,933.29,668.48
2018,7,5,12,15,980.0,86.0,1.95,26.7,1030.5,902.54,649.88
2018,7,5,12,30,976.0,89.0,2.1,27.0,1029.0,868.64,628.95
2018,7,5,12,45,969.5,92.0,2.2,27.35,1019.5,829.85,603.96
2018,7,5,13,0,963.0,95.0,2.3,27.7,1010.0,788.46,576.97
2018,7,5,13,15,960.5,95.0,2.45,27.8,995.0,744.93,547.47
2018,7,5,13,30,958.0,95.0,2.6,27.9,980.0,698.94,514.82
2018,7,5,13,45,954.5,93.5,2.75,28.05,957.5,648.87,478.13
2018,7,5,14,0,951.0,92.0,2.9,28.2,935.0,596.84,438.79
2018,7,5,14,15,945.0,90.5,3.0,28.1,905.5,541.83,396.2
2018,7,5,14,30,939.0,89.0,3.1,28.0,876.0,485.57,351.16
2018,7,5,14,45,932.0,87.0,3.2,27.95,841.0,427.51,303.25
2018,7,5,15,0,925.0,85.0,3.3,27.9,806.0,368.8,253.56
2018,7,5,15,15,915.0,83.5,3.3,27.9,765.5,309.23,202.56
2018,7,5,15,30,905.0,82.0,3.3,27.9,725.0,249.84,152.5
2018,7,5,15,45,893.5,79.5,3.35,27.4,681.0,189.93,105.83
2018,7,5,16,0,882.0,77.0,3.4,26.9,637.0,130.88,68.09
2018,7,5,16,15,866.5,74.0,3.35,26.5,589.0,72.48,55.06
2018,7,5,16,30,851.0,71.0,3.3,26.1,541.0,65.95,49.93
2018,7,5,16,45,830.0,68.0,3.3,25.7,490.5,63.54,48.18
2018,7,5,17,0,809.0,65.0,3.3,25.3,440.0,61.01,46.3
2018,7,5,17,15,779.5,62.0,3.2,24.6,389.0,51.76,38.73
2018,7,5,17,30,750.0,59.0,3.1,23.9,338.0,49.77,37.28
2018,7,5,17,45,641.5,55.5,2.95,23.2,269.0,46.62,34.77
2018,7,5,18,0,533.0,52.0,2.8,22.5,200.0,40.11,29.25
2018,7,5,18,15,334.0,36.5,2.6,21.4,123.0,27.7,18.51
2018,7,5,18,30,135.0,21.0,2.4,20.3,46.0,15.99,8.26
2018,7,5,18,45,96.5,15.5,2.15,19.2,30.5,11.88,4.53
2018,7,5,19,0,58.0,10.0,1.9,18.1,15.0,7.71,0.48
2018,7,5,19,15,32.0,5.5,2.25,17.7,8.0,4.28,0.0
2018,7,5,19,30,6.0,1.0,2.6,17.3,1.0,0.85,0.0
2018,7,5,19,45,3.0,0.5,2.9,16.9,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.2,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,2.85,13.4,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,2.9,13.6,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,2.9,13.85,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,2.9,14.1,7.0,5.74,0.0
2018,7,6,6,15,0.0,10.0,2.85,14.45,10.0,8.22,1.41
2018,7,6,6,30,0.0,13.0,2.8,14.8,13.0,10.69,3.55
2018,7,6,6,45,0.5,31.0,2.75,15.15,31.0,25.87,16.56
2018,7,6,7,0,1.0,49.0,2.7,15.5,49.0,41.17,29.51
2018,7,6,7,15,17.5,110.0,2.7,15.95,118.0,106.0,84.21
2018,7,6,7,30,34.0,171.0,2.7,16.4,187.0,187.78,151.34
2018,7,6,7,45,17.0,128.0,2.75,16.9,136.0,122.3,96.6
2018,7,6,8,0,0.0,85.0,2.8,17.4,85.0,70.65,53.17
2018,7,6,8,15,1.0,102.5,2.65,18.0,103.0,86.55,65.98
2018,7,6,8,30,2.0,120.0,2.5,18.6,121.0,102.77,78.83
2018,7,6,8,45,1.0,89.5,2.4,19.25,90.0,75.43,56.2
2018,7,6,9,0,0.0,59.0,2.3,19.9,59.0,49.08,34.51
2018,7,6,9,15,0.0,67.0,2.25,20.7,67.0,55.8,39.76
2018,7,6,9,30,0.0,75.0,2.2,21.5,75.0,62.55,44.95
2018,7,6,9,45,10.5,156.5,2.15,22.25,165.5,142.8,108.7
2018,7,6,10,0,21.0,238.0,2.1,23.0,256.0,237.78,181.6
2018,7,6,10,15,131.0,275.5,2.2,24.05,392.0,394.8,301.53
2018,7,6,10,30,241.0,313.0,2.3,25.1,528.0,550.81,414.32
2018,7,6,10,45,535.0,231.5,2.35,26.15,724.0,768.81,569.22
2018,7,6,11,0,829.0,150.0,2.4,27.2,920.0,936.05,677.25
2018,7,6,11,15,857.0,135.0,2.55,27.9,941.5,934.16,673.44
2018,7,6,11,30,885.0,120.0,2.7,28.6,963.0,928.21,668.63
2018,7,6,11,45,908.5,108.0,2.85,29.25,978.5,916.74,660.44
2018,7,6,12,0,932.0,96.0,3.0,29.9,994.0,901.09,649.58
2018,7,6,12,15,925.0,101.0,3.15,30.05,992.0,870.84,630.42
2018,7,6,12,30,918.0,106.0,3.3,30.2,990.0,837.73,609.28
2018,7,6,12,45,926.5,99.0,3.45,30.4,985.0,803.74,587.23
2018,7,6,13,0,935.0,92.0,3.6,30.6,980.0,766.42,562.68
2018,7,6,13,15,924.5,96.5,3.75,30.55,962.5,722.35,532.16
2018,7,6,13,30,914.0,101.0,3.9,30.5,945.0,676.47,499.05
2018,7,6,13,45,892.0,111.5,4.05,30.5,919.0,626.86,462.15
2018,7,6,14,0,870.0,122.0,4.2,30.5,893.0,576.77,423.92
2018,7,6,14,15,859.5,122.5,4.3,30.3,863.5,524.87,383.61
2018,7,6,14,30,849.0,123.0,4.4,30.1,834.0,472.29,341.54
2018,7,6,14,45,877.0,102.0,4.45,29.9,810.0,418.49,296.78
2018,7,6,15,0,905.0,81.0,4.5,29.7,786.0,360.07,246.95
2018,7,6,15,15,895.0,79.5,4.5,29.7,746.5,301.71,196.92
2018,7,6,15,30,885.0,78.0,4.5,29.7,707.0,243.54,147.89
2018,7,6,15,45,873.5,76.0,4.55,28.85,664.0,185.22,102.61
2018,7,6,16,0,862.0,74.0,4.6,28.0,621.0,127.75,65.95
2018,7,6,16,15,821.5,79.0,4.55,27.35,568.0,75.28,57.2
2018,7,6,16,30,781.0,84.0,4.5,26.7,515.0,64.83,48.87
2018,7,6,16,45,767.5,78.0,4.5,26.05,468.0,61.54,46.43
2018,7,6,17,0,754.0,72.0,4.5,25.4,421.0,58.02,43.76
2018,7,6,17,15,724.0,68.0,4.35,24.6,371.5,55.57,41.99
2018,7,6,17,30,694.0,64.0,4.2,23.8,322.0,53.05,40.11
2018,7,6,17,45,629.0,63.0,4.1,22.95,270.0,48.27,36.23
2018,7,6,18,0,564.0,62.0,4.0,22.1,218.0,48.02,36.15
2018,7,6,18,15,452.5,57.5,3.95,21.4,166.5,44.94,33.46
2018,7,6,18,30,341.0,53.0,3.9,20.7,115.0,40.42,29.34
2018,7,6,18,45,261.0,41.5,3.8,20.0,80.5,31.87,21.51
2018,7,6,19,0,181.0,30.0,3.7,19.3,46.0,23.2,12.62
2018,7,6,19,15,103.5,17.0,3.7,18.9,25.0,13.25,0.0
2018,7,6,19,30,26.0,4.0,3.7,18.5,4.0,3.41,0.0
2018,7,6,19,45,13.0,2.0,3.7,18.15,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,4,45,52.0,4.5,2.25,12.2,5.5,0.0,0.0
2018,7,7,5,0,104.0,9.0,2.5,12.4,11.0,29.49,0.0
2018,7,7,5,15,257.5,19.0,2.55,12.9,41.0,99.54,24.04
2018,7,7,5,30,411.0,29.0,2.6,13.4,71.0,183.14,131.79
2018,7,7,5,45,499.0,35.0,2.65,13.9,113.5,245.28,190.37
2018,7,7,6,0,587.0,41.0,2.7,14.4,156.0,319.8,256.54
2018,7,7,6,15,643.0,45.5,2.7,15.25,205.0,385.29,313.62
2018,7,7,6,30,699.0,50.0,2.7,16.1,254.0,455.22,371.94
2018,7,7,6,45,736.5,53.5,2.7,16.95,304.5,516.93,421.39
2018,7,7,7,0,774.0,57.0,2.7,17.8,355.0,580.34,469.99
2018,7,7,7,15,801.0,60.0,2.75,18.7,406.5,631.63,507.41
2018,7,7,7,30,828.0,63.0,2.8,19.6,458.0,687.97,545.64
2018,7,7,7,45,848.5,65.0,2.85,20.5,508.0,737.7,577.95
2018,7,7,8,0,869.0,67.0,2.9,21.4,558.0,786.18,608.6
2018,7,7,8,15,884.5,69.0,3.0,22.1,605.5,828.89,635.3
2018,7,7,8,30,900.0,71.0,3.1,22.8,653.0,869.37,660.09
2018,7,7,8,45,912.0,72.5,3.2,23.55,697.0,903.64,680.2
2018,7,7,9,0,924.0,74.0,3.3,24.3,741.0,935.0,698.16
2018,7,7,9,15,933.0,75.5,3.4,24.9,780.5,960.43,712.46
2018,7,7,9,30,942.0,77.0,3.5,25.5,820.0,982.41,724.47
2018,7,7,9,45,948.5,78.0,3.6,26.1,853.5,997.85,732.19
2018,7,7,10,0,955.0,79.0,3.7,26.7,887.0,1009.52,737.54
2018,7,7,10,15,960.0,80.0,3.8,27.1,914.5,1015.87,740.11
2018,7,7,10,30,965.0,81.0,3.9,27.5,942.0,1018.26,740.25
2018,7,7,10,45,962.5,85.5,3.95,27.9,961.5,1013.07,735.27
2018,7,7,11,0,960.0,90.0,4.0,28.3,981.0,1003.83,727.84
2018,7,7,11,15,968.5,86.0,4.1,28.45,996.5,992.57,720.25
2018,7,7,11,30,977.0,82.0,4.2,28.6,1012.0,977.4,710.17
2018,7,7,11,45,978.5,82.0,4.25,28.8,1019.0,955.89,695.59
2018,7,7,12,0,980.0,82.0,4.3,29.0,1026.0,930.73,678.66
2018,7,7,12,15,974.5,86.0,4.4,29.1,1024.0,899.8,658.41
2018,7,7,12,30,969.0,90.0,4.5,29.2,1022.0,865.78,635.99
2018,7,7,12,45,948.0,102.5,4.55,29.35,1008.5,824.19,607.99
2018,7,7,13,0,927.0,115.0,4.6,29.5,995.0,780.67,578.46
2018,7,7,13,15,852.5,154.0,4.65,29.45,953.0,719.01,533.63
2018,7,7,13,30,778.0,193.0,4.7,29.4,911.0,666.51,494.45
2018,7,7,13,45,701.0,227.5,4.8,29.35,863.0,607.41,450.38
2018,7,7,14,0,624.0,262.0,4.9,29.3,815.0,550.78,407.56
2018,7,7,14,15,630.0,242.0,4.95,29.1,785.0,500.41,369.17
2018,7,7,14,30,636.0,222.0,5.0,28.9,755.0,448.62,328.51
2018,7,7,14,45,552.5,249.5,5.1,28.65,698.5,396.72,287.82
2018,7,7,15,0,469.0,277.0,5.2,28.4,642.0,350.48,251.77
2018,7,7,15,15,488.0,250.5,5.2,28.4,613.0,303.9,212.95
2018,7,7,15,30,507.0,224.0,5.2,28.4,584.0,255.32,172.62
2018,7,7,15,45,672.5,156.5,5.35,27.6,602.5,197.51,121.15
2018,7,7,16,0,838.0,89.0,5.5,26.8,621.0,136.35,73.8
2018,7,7,16,15,728.5,112.0,5.5,26.1,548.5,86.54,66.9
2018,7,7,16,30,619.0,135.0,5.5,25.4,476.0,89.65,69.96
2018,7,7,16,45,675.5,107.5,5.5,24.7,447.5,74.4,57.56
2018,7,7,17,0,732.0,80.0,5.5,24.0,419.0,63.61,48.78
2018,7,7,17,15,740.5,68.5,5.4,23.1,377.0,56.16,42.76
2018,7,7,17,30,749.0,57.0,5.3,22.2,335.0,48.23,36.22
2018,7,7,17,45,711.0,53.0,5.15,21.3,285.0,45.3,33.9
2018,7,7,18,0,673.0,49.0,5.0,20.4,235.0,42.33,31.45
2018,7,7,18,15,616.5,44.5,4.85,19.55,188.0,38.79,28.36
2018,7,7,18,30,560.0,40.0,4.7,18.7,141.0,35.29,25.13
2018,7,7,18,45,468.0,33.5,4.55,17.85,100.5,27.41,17.89
2018,7,7,19,0,376.0,27.0,4.4,17.0,60.0,22.43,12.11
2018,7,7,19,15,219.5,16.5,4.35,16.5,33.0,13.73,0.0
2018,7,7,19,30,63.0,6.0,4.3,16.0,6.0,5.12,0.0
2018,7,7,19,45,31.5,3.0,4.25,15.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,8,4,45,52.5,5.0,3.6,10.2,5.5,0.0,0.0
2018,7,8,5,0,105.0,10.0,3.7,10.4,11.0,30.52,0.0
2018,7,8,5,15,259.5,19.5,3.7,10.95,41.0,100.1,18.47
2018,7,8,5,30,414.0,29.0,3.7,11.5,71.0,184.02,133.03
2018,7,8,5,45,501.5,35.0,3.75,12.1,113.5,246.07,192.53
2018,7,8,6,0,589.0,41.0,3.8,12.7,156.0,320.54,259.49
2018,7,8,6,15,643.5,45.5,3.8,13.6,204.0,385.44,316.93
2018,7,8,6,30,698.0,50.0,3.8,14.5,252.0,454.61,375.57
2018,7,8,6,45,735.0,54.0,3.75,15.4,303.0,516.63,426.0
2018,7,8,7,0,772.0,58.0,3.7,16.3,354.0,580.32,475.54
2018,7,8,7,15,798.0,60.5,3.75,17.0,404.5,630.26,513.07
2018,7,8,7,30,824.0,63.0,3.8,17.7,455.0,685.19,551.47
2018,7,8,7,45,843.0,65.5,3.85,18.45,504.5,734.27,584.41
2018,7,8,8,0,862.0,68.0,3.9,19.2,554.0,781.99,615.63
2018,7,8,8,15,877.0,70.5,3.95,19.95,601.5,824.69,642.61
2018,7,8,8,30,892.0,73.0,4.0,20.7,649.0,865.15,667.57
2018,7,8,8,45,903.0,75.0,4.05,21.45,692.5,898.94,687.5
2018,7,8,9,0,914.0,77.0,4.1,22.2,736.0,929.78,705.21
2018,7,8,9,15,920.5,80.0,4.2,22.8,774.5,954.4,719.21
2018,7,8,9,30,927.0,83.0,4.3,23.4,813.0,975.49,730.82
2018,7,8,9,45,931.0,86.0,4.35,24.0,846.0,990.52,738.1
2018,7,8,10,0,935.0,89.0,4.4,24.6,879.0,1001.73,742.92
2018,7,8,10,15,940.5,90.5,4.5,25.0,907.0,1008.91,746.03
2018,7,8,10,30,946.0,92.0,4.6,25.4,935.0,1012.18,746.82
2018,7,8,10,45,950.5,91.5,4.65,25.8,956.0,1008.51,742.85
2018,7,8,11,0,955.0,91.0,4.7,26.2,977.0,1000.94,736.46
2018,7,8,11,15,957.5,92.0,4.8,26.4,991.5,989.07,728.35
2018,7,8,11,30,960.0,93.0,4.9,26.6,1006.0,973.34,717.74
2018,7,8,11,45,962.5,93.0,4.95,26.8,1014.0,952.9,703.66
2018,7,8,12,0,965.0,93.0,5.0,27.0,1022.0,928.81,687.19
2018,7,8,12,15,964.5,93.5,5.1,27.0,1021.5,899.14,667.79
2018,7,8,12,30,964.0,94.0,5.2,27.0,1021.0,866.23,646.07
2018,7,8,12,45,962.5,93.5,5.3,27.05,1012.5,828.61,620.79
2018,7,8,13,0,961.0,93.0,5.4,27.1,1004.0,788.14,593.31
2018,7,8,13,15,957.5,93.0,5.4,27.0,988.5,744.02,561.48
2018,7,8,13,30,954.0,93.0,5.4,26.9,973.0,697.51,526.55
2018,7,8,13,45,949.5,92.0,5.45,26.85,950.5,647.41,488.2
2018,7,8,14,0,945.0,91.0,5.5,26.8,928.0,595.43,447.39
2018,7,8,14,15,939.5,89.5,5.55,26.6,899.0,540.92,403.72
2018,7,8,14,30,934.0,88.0,5.6,26.4,870.0,485.09,357.67
2018,7,8,14,45,926.0,87.0,5.6,26.2,835.0,427.61,308.94
2018,7,8,15,0,918.0,86.0,5.6,26.0,800.0,369.55,258.65
2018,7,8,15,15,908.5,84.0,5.6,26.0,760.0,310.02,206.59
2018,7,8,15,30,899.0,82.0,5.6,26.0,720.0,250.62,155.52
2018,7,8,15,45,886.5,80.0,5.6,25.25,676.0,191.14,108.37
2018,7,8,16,0,874.0,78.0,5.6,24.5,632.0,132.61,70.16
2018,7,8,16,15,858.5,75.5,5.55,24.0,584.5,74.85,57.68
2018,7,8,16,30,843.0,73.0,5.5,23.5,537.0,67.16,51.52
2018,7,8,16,45,822.0,70.0,5.5,23.0,487.0,64.79,49.81
2018,7,8,17,0,801.0,67.0,5.5,22.5,437.0,55.05,41.76
2018,7,8,17,15,773.0,63.5,5.4,21.7,386.5,52.81,40.13
2018,7,8,17,30,745.0,60.0,5.3,20.9,336.0,50.51,38.41
2018,7,8,17,45,705.5,56.0,5.25,20.15,285.5,47.65,36.12
2018,7,8,18,0,666.0,52.0,5.2,19.4,235.0,44.77,33.72
2018,7,8,18,15,607.5,46.5,5.05,18.55,187.5,40.47,29.95
2018,7,8,18,30,549.0,41.0,4.9,17.7,140.0,36.15,25.98
2018,7,8,18,45,455.0,34.0,4.8,16.85,99.0,27.8,18.29
2018,7,8,19,0,361.0,27.0,4.7,16.0,58.0,22.41,12.08
2018,7,8,19,15,210.0,16.5,4.7,15.45,32.0,14.08,0.0
2018,7,8,19,30,59.0,6.0,4.7,14.9,6.0,5.12,0.0
2018,7,8,19,45,29.5,3.0,4.7,14.4,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,4,45,49.0,4.5,3.45,10.0,5.0,0.0,0.0
2018,7,9,5,0,98.0,9.0,3.5,10.2,10.0,28.17,0.0
2018,7,9,5,15,250.0,19.0,3.55,10.8,39.5,96.67,10.79
2018,7,9,5,30,402.0,29.0,3.6,11.4,69.0,180.05,129.59
2018,7,9,5,45,491.5,35.0,3.6,12.05,111.0,242.09,189.24
2018,7,9,6,0,581.0,41.0,3.6,12.7,153.0,316.92,256.36
2018,7,9,6,15,637.0,45.5,3.55,13.55,201.5,382.17,314.06
2018,7,9,6,30,693.0,50.0,3.5,14.4,250.0,451.86,373.06
2018,7,9,6,45,730.5,54.0,3.5,15.3,301.0,513.98,423.6
2018,7,9,7,0,768.0,58.0,3.5,16.2,352.0,577.83,473.32
2018,7,9,7,15,794.5,61.0,3.4,17.05,402.5,628.59,510.71
2018,7,9,7,30,821.0,64.0,3.3,17.9,453.0,684.38,548.74
2018,7,9,7,45,840.0,66.5,3.2,18.7,502.5,733.39,580.61
2018,7,9,8,0,859.0,69.0,3.1,19.5,552.0,781.06,610.6
2018,7,9,8,15,873.5,71.5,3.05,20.45,599.0,823.28,635.84
2018,7,9,8,30,888.0,74.0,3.0,21.4,646.0,863.25,658.94
2018,7,9,8,45,899.5,76.0,2.9,22.35,689.5,897.43,677.21
2018,7,9,9,0,911.0,78.0,2.8,23.3,733.0,928.69,693.14
2018,7,9,9,15,918.0,80.5,2.85,24.2,771.5,953.2,705.64
2018,7,9,9,30,925.0,83.0,2.9,25.1,810.0,974.22,715.82
2018,7,9,9,45,930.0,85.0,2.9,26.0,843.0,989.14,721.6
2018,7,9,10,0,935.0,87.0,2.9,26.9,876.0,1000.31,725.02
2018,7,9,10,15,939.5,88.5,2.95,27.75,903.5,1006.6,725.98
2018,7,9,10,30,944.0,90.0,3.0,28.6,931.0,1009.0,724.57
2018,7,9,10,45,947.0,91.5,3.0,29.45,952.0,1006.0,719.47
2018,7,9,11,0,950.0,93.0,3.0,30.3,973.0,999.07,712.05
2018,7,9,11,15,952.5,93.0,3.1,30.75,987.0,986.28,703.0
2018,7,9,11,30,955.0,93.0,3.2,31.2,1001.0,969.7,691.63
2018,7,9,11,45,956.0,93.5,3.25,31.7,1008.0,948.51,676.9
2018,7,9,12,0,957.0,94.0,3.3,32.2,1015.0,923.75,659.96
2018,7,9,12,15,957.0,94.0,3.45,32.35,1014.5,894.27,641.5
2018,7,9,12,30,957.0,94.0,3.6,32.5,1014.0,861.57,620.78
2018,7,9,12,45,956.0,94.0,3.75,32.65,1006.5,825.01,597.32
2018,7,9,13,0,955.0,94.0,3.9,32.8,999.0,785.57,571.69
2018,7,9,13,15,952.5,93.5,4.05,32.7,984.0,741.93,542.12
2018,7,9,13,30,950.0,93.0,4.2,32.6,969.0,695.86,509.35
2018,7,9,13,45,946.0,92.0,4.4,32.5,947.0,646.22,473.21
2018,7,9,14,0,942.0,91.0,4.6,32.4,925.0,594.67,434.48
2018,7,9,14,15,936.5,90.0,4.75,32.1,896.5,540.68,393.06
2018,7,9,14,30,931.0,89.0,4.9,31.8,868.0,485.36,349.13
2018,7,9,14,45,923.5,87.5,5.05,31.5,833.0,427.8,302.04
2018,7,9,15,0,916.0,86.0,5.2,31.2,798.0,369.62,253.17
2018,7,9,15,15,906.0,84.5,5.2,31.2,758.5,310.4,202.54
2018,7,9,15,30,896.0,83.0,5.2,31.2,719.0,251.35,152.86
2018,7,9,15,45,884.5,80.5,5.4,30.35,675.0,191.77,106.67
2018,7,9,16,0,873.0,78.0,5.6,29.5,631.0,133.05,68.96
2018,7,9,16,15,858.5,75.0,5.65,28.85,583.5,74.99,56.63
2018,7,9,16,30,844.0,72.0,5.7,28.2,536.0,66.51,49.97
2018,7,9,16,45,824.5,68.5,5.75,27.55,486.5,63.8,48.03
2018,7,9,17,0,805.0,65.0,5.8,26.9,437.0,60.94,45.95
2018,7,9,17,15,777.0,61.5,5.75,25.95,386.0,51.38,38.19
2018,7,9,17,30,749.0,58.0,5.7,25.0,335.0,49.02,36.46
2018,7,9,17,45,710.5,54.0,5.65,24.05,285.0,46.11,34.19
2018,7,9,18,0,672.0,50.0,5.6,23.1,235.0,43.17,31.79
2018,7,9,18,15,613.0,44.5,5.4,22.15,187.0,38.79,28.02
2018,7,9,18,30,554.0,39.0,5.2,21.2,139.0,34.39,24.05
2018,7,9,18,45,461.0,32.5,5.05,20.25,98.5,26.57,16.94
2018,7,9,19,0,368.0,26.0,4.9,19.3,58.0,21.56,11.12
2018,7,9,19,15,214.5,16.0,4.85,18.8,32.0,13.66,0.0
2018,7,9,19,30,61.0,6.0,4.8,18.3,6.0,5.12,0.0
2018,7,9,19,45,30.5,3.0,4.75,17.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,10,4,45,56.0,4.5,2.35,11.95,5.0,0.0,0.0
2018,7,10,5,0,112.0,9.0,2.7,12.2,10.0,31.06,0.0
2018,7,10,5,15,272.0,18.0,2.95,12.7,39.5,101.17,2.77
2018,7,10,5,30,432.0,27.0,3.2,13.2,69.0,184.13,130.55
2018,7,10,5,45,520.0,33.0,3.45,13.7,112.0,250.87,194.54
2018,7,10,6,0,608.0,39.0,3.7,14.2,155.0,326.47,262.41
2018,7,10,6,15,663.0,43.0,3.65,15.05,204.0,392.0,320.21
2018,7,10,6,30,718.0,47.0,3.6,15.9,253.0,461.86,379.11
2018,7,10,6,45,755.0,50.5,3.5,16.7,304.5,524.28,429.61
2018,7,10,7,0,792.0,54.0,3.4,17.5,356.0,583.3,475.33
2018,7,10,7,15,818.5,56.5,3.35,18.6,407.5,639.66,515.99
2018,7,10,7,30,845.0,59.0,3.3,19.7,459.0,695.96,553.59
2018,7,10,7,45,864.0,61.5,3.2,20.8,509.0,746.02,585.14
2018,7,10,8,0,883.0,64.0,3.1,21.9,559.0,794.67,614.66
2018,7,10,8,15,898.0,66.0,3.0,22.8,607.0,837.62,639.78
2018,7,10,8,30,913.0,68.0,2.9,23.7,655.0,878.28,662.69
2018,7,10,8,45,925.0,69.5,2.85,24.65,699.5,913.1,681.32
2018,7,10,9,0,937.0,71.0,2.8,25.6,744.0,944.96,697.65
2018,7,10,9,15,943.5,74.0,2.75,26.4,783.5,970.21,709.81
2018,7,10,9,30,950.0,77.0,2.7,27.2,823.0,991.85,719.54
2018,7,10,9,45,953.5,80.5,2.7,28.05,857.0,1007.4,725.63
2018,7,10,10,0,957.0,84.0,2.7,28.9,891.0,1019.02,729.3
2018,7,10,10,15,962.5,85.5,2.75,29.4,919.5,1026.43,731.9
2018,7,10,10,30,968.0,87.0,2.8,29.9,948.0,1029.84,732.12
2018,7,10,10,45,972.0,87.0,2.85,30.35,969.5,1026.23,728.22
2018,7,10,11,0,976.0,87.0,2.9,30.8,991.0,1018.63,721.99
2018,7,10,11,15,978.5,87.5,3.05,31.0,1005.5,1006.11,714.35
2018,7,10,11,30,981.0,88.0,3.2,31.2,1020.0,989.68,704.25
2018,7,10,11,45,982.0,88.5,3.3,31.4,1027.0,968.05,690.48
2018,7,10,12,0,983.0,89.0,3.4,31.6,1034.0,942.75,674.35
2018,7,10,12,15,982.0,90.0,3.6,31.55,1033.5,912.67,656.34
2018,7,10,12,30,981.0,91.0,3.8,31.5,1033.0,879.3,635.92
2018,7,10,12,45,978.5,91.5,3.95,31.4,1025.0,841.2,611.97
2018,7,10,13,0,976.0,92.0,4.1,31.3,1017.0,800.23,585.79
2018,7,10,13,15,973.5,91.5,4.25,31.05,1001.5,755.73,555.93
2018,7,10,13,30,971.0,91.0,4.4,30.8,986.0,708.72,522.6
2018,7,10,13,45,966.5,90.0,4.55,30.55,963.0,657.78,485.43
2018,7,10,14,0,962.0,89.0,4.7,30.3,940.0,604.92,445.8
2018,7,10,14,15,956.0,88.0,4.85,29.85,910.5,549.62,403.3
2018,7,10,14,30,950.0,87.0,5.0,29.4,881.0,493.0,358.17
2018,7,10,14,45,943.0,85.0,5.1,29.0,846.0,434.17,309.64
2018,7,10,15,0,936.0,83.0,5.2,28.6,811.0,374.65,259.21
2018,7,10,15,15,926.0,82.0,5.2,28.6,771.0,314.61,207.3
2018,7,10,15,30,916.0,81.0,5.2,28.6,731.0,254.7,156.33
2018,7,10,15,45,904.5,79.0,5.4,27.4,686.5,194.24,109.03
2018,7,10,16,0,893.0,77.0,5.6,26.2,642.0,134.6,70.33
2018,7,10,16,15,878.5,74.0,5.65,25.4,594.0,75.27,57.7
2018,7,10,16,30,864.0,71.0,5.7,24.6,546.0,66.16,50.45
2018,7,10,16,45,843.5,68.0,5.7,23.8,495.5,63.74,48.75
2018,7,10,17,0,823.0,65.0,5.7,23.0,445.0,61.18,46.92
2018,7,10,17,15,794.5,62.5,5.65,22.0,393.5,52.34,39.68
2018,7,10,17,30,766.0,60.0,5.6,21.0,342.0,50.76,38.61
2018,7,10,17,45,726.0,55.5,5.55,20.0,290.5,47.46,35.98
2018,7,10,18,0,686.0,51.0,5.5,19.0,239.0,44.12,33.21
2018,7,10,18,15,625.5,46.0,5.35,18.1,190.5,40.18,29.75
2018,7,10,18,30,565.0,41.0,5.2,17.2,142.0,36.26,26.12
2018,7,10,18,45,467.0,34.0,5.1,16.3,100.5,27.88,18.38
2018,7,10,19,0,369.0,27.0,5.0,15.4,59.0,22.48,11.98
2018,7,10,19,15,214.0,16.5,4.95,14.9,32.5,14.08,0.0
2018,7,10,19,30,59.0,6.0,4.9,14.4,6.0,5.12,0.0
2018,7,10,19,45,29.5,3.0,4.85,13.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,11,4,45,49.5,4.5,2.45,9.9,5.0,0.0,0.0
2018,7,11,5,0,99.0,9.0,2.6,10.2,10.0,28.32,0.0
2018,7,11,5,15,253.5,18.5,2.65,10.8,38.5,96.27,0.0
2018,7,11,5,30,408.0,28.0,2.7,11.4,67.0,180.88,128.55
2018,7,11,5,45,499.0,34.0,2.8,11.95,109.5,243.73,189.84
2018,7,11,6,0,590.0,40.0,2.9,12.5,152.0,319.62,257.92
2018,7,11,6,15,646.5,44.5,2.85,13.2,200.5,385.64,316.28
2018,7,11,6,30,703.0,49.0,2.8,13.9,249.0,456.15,375.93
2018,7,11,6,45,741.5,52.5,2.7,14.55,300.5,518.83,426.79
2018,7,11,7,0,780.0,56.0,2.6,15.2,352.0,583.31,476.75
2018,7,11,7,15,807.0,59.0,2.55,16.0,403.5,635.05,514.53
2018,7,11,7,30,834.0,62.0,2.5,16.8,455.0,691.87,553.07
2018,7,11,7,45,854.5,64.0,2.45,17.6,505.0,742.07,585.49
2018,7,11,8,0,875.0,66.0,2.4,18.4,555.0,791.01,616.09
2018,7,11,8,15,890.0,67.5,2.35,19.25,602.5,833.13,640.98
2018,7,11,8,30,905.0,69.0,2.3,20.1,650.0,873.0,663.76
2018,7,11,8,45,917.0,71.0,2.3,20.95,694.5,908.25,683.37
2018,7,11,9,0,929.0,73.0,2.3,21.8,739.0,940.55,700.73
2018,7,11,9,15,934.5,76.5,2.3,22.6,778.0,965.31,713.05
2018,7,11,9,30,940.0,80.0,2.3,23.4,817.0,986.43,722.97
2018,7,11,9,45,942.0,84.0,2.3,24.25,850.0,1000.99,728.51
2018,7,11,10,0,944.0,88.0,2.3,25.1,883.0,1011.59,731.61
2018,7,11,10,15,950.0,89.0,2.35,25.8,911.5,1018.9,733.69
2018,7,11,10,30,956.0,90.0,2.4,26.5,940.0,1022.27,733.41
2018,7,11,10,45,960.0,90.5,2.45,27.25,961.5,1019.22,729.07
2018,7,11,11,0,964.0,91.0,2.5,28.0,983.0,1012.19,722.4
2018,7,11,11,15,967.0,91.0,2.65,28.5,997.5,999.77,714.13
2018,7,11,11,30,970.0,91.0,2.8,29.0,1012.0,983.47,703.41
2018,7,11,11,45,971.0,91.5,2.9,29.55,1019.0,962.03,688.87
2018,7,11,12,0,972.0,92.0,3.0,30.1,1026.0,936.96,672.03
2018,7,11,12,15,972.0,92.0,3.15,30.4,1025.5,907.09,653.06
2018,7,11,12,30,972.0,92.0,3.3,30.7,1025.0,873.93,631.79
2018,7,11,12,45,971.0,92.0,3.45,31.0,1017.5,836.85,607.73
2018,7,11,13,0,970.0,92.0,3.6,31.3,1010.0,796.83,581.46
2018,7,11,13,15,967.5,91.0,3.75,31.3,994.5,752.13,551.22
2018,7,11,13,30,965.0,90.0,3.9,31.3,979.0,704.96,517.56
2018,7,11,13,45,961.0,89.0,4.05,31.35,956.5,654.58,480.52
2018,7,11,14,0,957.0,88.0,4.2,31.4,934.0,602.25,440.91
2018,7,11,14,15,951.0,87.0,4.35,31.15,905.0,547.19,398.52
2018,7,11,14,30,945.0,86.0,4.5,30.9,876.0,490.82,353.65
2018,7,11,14,45,937.0,85.0,4.6,30.65,841.0,432.61,305.94
2018,7,11,15,0,929.0,84.0,4.7,30.4,806.0,373.81,256.48
2018,7,11,15,15,919.5,82.5,4.7,30.4,766.0,313.88,205.22
2018,7,11,15,30,910.0,81.0,4.7,30.4,726.0,254.05,154.78
2018,7,11,15,45,896.5,79.5,4.95,29.3,681.0,193.95,108.21
2018,7,11,16,0,883.0,78.0,5.2,28.2,636.0,134.89,70.18
2018,7,11,16,15,865.0,76.0,5.2,27.35,587.5,76.66,58.38
2018,7,11,16,30,847.0,74.0,5.2,26.5,539.0,67.89,51.49
2018,7,11,16,45,824.0,71.0,5.25,25.65,488.0,65.49,49.86
2018,7,11,17,0,801.0,68.0,5.3,24.8,437.0,55.8,42.0
2018,7,11,17,15,770.0,65.0,5.15,23.75,385.5,53.93,40.74
2018,7,11,17,30,739.0,62.0,5.0,22.7,334.0,52.03,39.43
2018,7,11,17,45,696.5,57.5,4.9,21.65,283.0,48.81,36.9
2018,7,11,18,0,654.0,53.0,4.8,20.6,232.0,45.55,34.23
2018,7,11,18,15,590.5,48.0,4.65,19.65,184.5,38.33,27.93
2018,7,11,18,30,527.0,43.0,4.5,18.7,137.0,34.78,24.66
2018,7,11,18,45,426.5,35.5,4.3,17.75,96.0,29.03,19.23
2018,7,11,19,0,326.0,28.0,4.1,16.8,55.0,23.3,12.42
2018,7,11,19,15,186.5,16.5,4.0,16.35,30.0,14.08,0.0
2018,7,11,19,30,47.0,5.0,3.9,15.9,5.0,4.27,0.0
2018,7,11,19,45,23.5,2.5,3.85,15.4,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,12,4,45,26.5,4.0,2.35,11.2,4.0,0.0,0.0
2018,7,12,5,0,53.0,8.0,2.5,11.4,8.0,17.87,0.0
2018,7,12,5,15,168.5,19.5,2.6,12.0,33.0,74.03,0.0
2018,7,12,5,30,284.0,31.0,2.7,12.6,58.0,143.48,100.92
2018,7,12,5,45,376.5,40.0,2.75,13.2,97.5,206.34,160.21
2018,7,12,6,0,469.0,49.0,2.8,13.8,137.0,279.26,224.67
2018,7,12,6,15,530.5,55.5,2.85,14.5,183.5,343.57,281.06
2018,7,12,6,30,592.0,62.0,2.9,15.2,230.0,413.22,339.91
2018,7,12,6,45,634.0,67.5,2.9,15.9,279.0,474.97,390.22
2018,7,12,7,0,676.0,73.0,2.9,16.6,328.0,539.15,440.45
2018,7,12,7,15,706.0,77.5,2.9,17.35,378.0,593.52,481.22
2018,7,12,7,30,736.0,82.0,2.9,18.1,428.0,650.73,521.98
2018,7,12,7,45,758.5,85.5,2.95,18.85,476.5,701.02,555.8
2018,7,12,8,0,781.0,89.0,3.0,19.6,525.0,750.36,588.16
2018,7,12,8,15,797.5,92.5,3.0,20.45,571.0,793.4,614.81
2018,7,12,8,30,814.0,96.0,3.0,21.3,617.0,834.47,639.56
2018,7,12,8,45,761.5,126.0,3.05,22.15,640.5,841.2,640.42
2018,7,12,9,0,709.0,156.0,3.1,23.0,664.0,847.17,641.13
2018,7,12,9,15,717.5,163.0,3.2,23.6,701.5,874.37,657.43
2018,7,12,9,30,726.0,170.0,3.3,24.2,739.0,898.66,671.5
2018,7,12,9,45,650.0,215.5,3.35,24.8,741.5,878.75,655.35
2018,7,12,10,0,574.0,261.0,3.4,25.4,744.0,851.35,632.47
2018,7,12,10,15,484.5,318.5,3.45,25.8,735.5,815.82,604.2
2018,7,12,10,30,395.0,376.0,3.5,26.2,727.0,765.16,565.85
2018,7,12,10,45,431.5,364.5,3.55,26.55,756.5,797.36,587.63
2018,7,12,11,0,468.0,353.0,3.6,26.9,786.0,812.1,597.19
2018,7,12,11,15,565.5,307.5,3.6,27.2,838.5,848.83,623.25
2018,7,12,11,30,663.0,262.0,3.6,27.5,891.0,882.7,646.78
2018,7,12,11,45,711.0,232.0,3.6,27.8,911.0,878.45,643.74
2018,7,12,12,0,759.0,202.0,3.6,28.1,931.0,861.51,631.96
2018,7,12,12,15,713.0,227.0,3.65,28.45,911.5,825.72,606.19
2018,7,12,12,30,667.0,252.0,3.7,28.8,892.0,781.1,573.95
2018,7,12,12,45,728.0,212.0,3.75,29.1,905.5,764.09,562.85
2018,7,12,13,0,789.0,172.0,3.8,29.4,919.0,737.68,544.79
2018,7,12,13,15,725.0,209.5,3.9,29.45,887.5,689.83,509.55
2018,7,12,13,30,661.0,247.0,4.0,29.5,856.0,640.28,472.87
2018,7,12,13,45,722.0,205.5,4.1,29.5,856.0,606.95,448.84
2018,7,12,14,0,783.0,164.0,4.2,29.5,856.0,567.39,419.03
2018,7,12,14,15,809.0,141.5,4.25,29.05,836.0,518.39,381.43
2018,7,12,14,30,835.0,119.0,4.3,28.6,816.0,467.76,340.98
2018,7,12,14,45,827.5,116.0,4.35,28.15,783.0,413.98,296.83
2018,7,12,15,0,820.0,113.0,4.4,27.7,750.0,359.74,251.15
2018,7,12,15,15,808.0,111.0,4.4,27.7,711.5,299.01,199.69
2018,7,12,15,30,796.0,109.0,4.4,27.7,673.0,243.6,152.89
2018,7,12,15,45,781.5,106.5,4.55,26.45,630.5,188.29,109.82
2018,7,12,16,0,767.0,104.0,4.7,25.2,588.0,134.34,74.56
2018,7,12,16,15,738.5,103.5,4.75,24.35,540.0,83.0,64.42
2018,7,12,16,30,710.0,103.0,4.8,23.5,492.0,70.29,54.17
2018,7,12,16,45,696.5,95.5,4.85,22.65,447.0,66.86,51.65
2018,7,12,17,0,683.0,88.0,4.9,21.8,402.0,63.14,48.84
2018,7,12,17,15,648.0,83.5,4.85,21.0,353.0,61.0,47.34
2018,7,12,17,30,613.0,79.0,4.8,20.2,304.0,58.8,45.74
2018,7,12,17,45,561.0,73.0,4.8,19.35,255.0,55.25,42.89
2018,7,12,18,0,509.0,67.0,4.8,18.5,206.0,51.64,39.88
2018,7,12,18,15,439.5,59.5,4.65,18.0,161.5,46.64,35.42
2018,7,12,18,30,370.0,52.0,4.5,17.5,117.0,41.59,30.72
2018,7,12,18,45,277.5,40.5,4.35,17.0,80.5,31.22,21.15
