Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,6,15,85.5,37.5,3.05,11.1,49.5,97.56,77.4
2018,8,21,6,30,84.0,51.0,3.1,11.6,67.0,105.8,86.17
2018,8,21,6,45,49.5,68.5,3.15,12.05,78.5,97.13,78.99
2018,8,21,7,0,15.0,86.0,3.2,12.5,90.0,86.26,69.01
2018,8,21,7,15,20.0,97.5,3.1,13.05,104.5,108.1,87.57
2018,8,21,7,30,25.0,109.0,3.0,13.6,119.0,123.2,100.07
2018,8,21,7,45,15.0,124.0,2.9,14.15,130.0,120.77,97.12
2018,8,21,8,0,5.0,139.0,2.8,14.7,141.0,126.19,100.68
2018,8,21,8,15,10.5,166.0,2.75,15.3,171.5,156.47,125.19
2018,8,21,8,30,16.0,193.0,2.7,15.9,202.0,187.05,149.47
2018,8,21,8,45,33.5,230.0,2.65,16.5,251.0,257.01,205.14
2018,8,21,9,0,51.0,267.0,2.6,17.1,300.0,312.69,248.09
2018,8,21,9,15,71.5,294.5,2.65,17.55,344.0,360.88,284.8
2018,8,21,9,30,92.0,322.0,2.7,18.0,388.0,409.14,320.92
2018,8,21,9,45,129.0,347.0,2.75,18.5,444.5,491.98,382.56
2018,8,21,10,0,166.0,372.0,2.8,19.0,501.0,553.42,427.01
2018,8,21,10,15,200.0,383.0,2.9,19.45,544.0,595.68,457.2
2018,8,21,10,30,234.0,394.0,3.0,19.9,587.0,636.76,486.27
2018,8,21,10,45,353.0,364.5,3.05,20.35,664.5,738.58,560.23
2018,8,21,11,0,472.0,335.0,3.1,20.8,742.0,835.04,627.91
2018,8,21,11,15,549.5,305.5,3.25,21.15,787.0,869.02,651.98
2018,8,21,11,30,627.0,276.0,3.4,21.5,832.0,901.29,675.03
2018,8,21,11,45,636.5,274.0,3.5,21.8,842.0,887.83,665.1
2018,8,21,12,0,646.0,272.0,3.6,22.1,852.0,871.04,653.21
2018,8,21,12,15,676.5,259.0,3.7,22.25,866.0,859.49,645.73
2018,8,21,12,30,707.0,246.0,3.8,22.4,880.0,843.43,634.94
2018,8,21,12,45,709.0,244.0,3.9,22.5,874.5,809.73,611.24
2018,8,21,13,0,711.0,242.0,4.0,22.6,869.0,773.46,585.43
2018,8,21,13,15,708.5,238.0,4.1,22.5,853.0,729.89,554.36
2018,8,21,13,30,706.0,234.0,4.2,22.4,837.0,684.55,521.32
2018,8,21,13,45,701.5,229.0,4.3,22.35,814.0,635.6,484.69
2018,8,21,14,0,697.0,224.0,4.4,22.3,791.0,585.52,446.29
2018,8,21,14,15,687.0,219.5,4.45,22.05,760.5,532.13,404.53
2018,8,21,14,30,677.0,215.0,4.5,21.8,730.0,478.63,361.45
2018,8,21,14,45,664.0,209.5,4.6,21.5,694.0,423.34,315.96
2018,8,21,15,0,651.0,204.0,4.7,21.2,658.0,368.8,269.95
2018,8,21,15,15,633.0,197.0,4.7,21.2,616.0,312.82,222.14
2018,8,21,15,30,615.0,190.0,4.7,21.2,574.0,258.74,176.66
2018,8,21,15,45,591.0,181.5,4.75,20.2,527.5,203.24,133.89
2018,8,21,16,0,567.0,173.0,4.8,19.2,481.0,151.93,101.17
2018,8,21,16,15,537.0,163.5,4.75,18.55,433.0,109.73,89.4
2018,8,21,16,30,507.0,154.0,4.7,17.9,385.0,105.16,86.05
2018,8,21,16,45,469.0,141.5,4.65,17.2,335.0,98.29,80.62
2018,8,21,17,0,431.0,129.0,4.6,16.5,285.0,91.11,74.81
2018,8,21,17,15,383.5,113.5,4.5,15.75,236.0,81.48,66.7
2018,8,21,17,30,336.0,98.0,4.4,15.0,187.0,71.48,58.03
2018,8,21,17,45,277.0,79.5,4.25,14.3,142.0,58.88,46.76
2018,8,21,18,0,218.0,61.0,4.1,13.6,97.0,46.48,35.38
2018,8,21,18,15,150.5,41.0,3.9,13.2,61.5,31.72,21.56
2018,8,21,18,30,83.0,21.0,3.7,12.8,26.0,16.65,3.58
2018,8,21,18,45,41.5,10.5,3.55,12.45,13.0,8.96,0.0
2018,8,21,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.15,9.15,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.2,9.8,3.0,2.56,0.0
2018,8,22,5,45,18.0,13.0,1.3,10.45,14.0,18.35,0.0
2018,8,22,6,0,27.0,23.0,1.4,11.1,25.0,41.01,26.65
2018,8,22,6,15,35.0,42.0,1.6,11.65,47.0,60.45,45.69
2018,8,22,6,30,43.0,61.0,1.8,12.2,69.0,86.6,69.02
2018,8,22,6,45,29.5,78.0,1.95,12.8,84.5,96.86,78.03
2018,8,22,7,0,16.0,95.0,2.1,13.4,100.0,97.05,77.92
2018,8,22,7,15,9.0,106.0,2.1,13.95,109.0,101.33,81.12
2018,8,22,7,30,2.0,117.0,2.1,14.5,118.0,105.26,83.79
2018,8,22,7,45,8.5,141.5,2.1,15.05,145.5,133.62,107.16
2018,8,22,8,0,15.0,166.0,2.1,15.6,173.0,162.38,130.37
2018,8,22,8,15,37.0,199.0,2.1,16.15,219.0,230.21,185.21
2018,8,22,8,30,59.0,232.0,2.1,16.7,265.0,285.66,228.72
2018,8,22,8,45,138.5,259.5,2.1,17.25,346.5,408.87,325.32
2018,8,22,9,0,218.0,287.0,2.1,17.8,428.0,516.34,406.1
2018,8,22,9,15,452.5,237.0,2.15,18.4,553.0,732.54,566.44
2018,8,22,9,30,687.0,187.0,2.2,19.0,678.0,924.37,698.31
2018,8,22,9,45,742.5,172.5,2.25,19.65,727.0,969.28,723.71
2018,8,22,10,0,798.0,158.0,2.3,20.3,776.0,1003.0,742.93
2018,8,22,10,15,810.0,158.5,2.4,20.85,806.0,1014.62,748.55
2018,8,22,10,30,822.0,159.0,2.5,21.4,836.0,1022.45,752.03
2018,8,22,10,45,832.5,158.5,2.6,21.95,859.5,1023.86,751.47
2018,8,22,11,0,843.0,158.0,2.7,22.5,883.0,1021.3,748.5
2018,8,22,11,15,850.0,157.5,2.8,22.9,899.0,1011.33,741.27
2018,8,22,11,30,857.0,157.0,2.9,23.3,915.0,997.44,731.63
2018,8,22,11,45,862.5,155.0,3.0,23.75,923.0,976.77,717.49
2018,8,22,12,0,868.0,153.0,3.1,24.2,931.0,952.37,700.96
2018,8,22,12,15,866.0,154.5,3.2,24.45,929.5,921.13,680.41
2018,8,22,12,30,864.0,156.0,3.3,24.7,928.0,886.71,657.66
2018,8,22,12,45,859.0,156.5,3.4,24.9,917.5,846.0,630.6
2018,8,22,13,0,854.0,157.0,3.5,25.1,907.0,802.77,601.0
2018,8,22,13,15,851.5,154.5,3.6,25.15,890.5,756.37,568.12
2018,8,22,13,30,849.0,152.0,3.7,25.2,874.0,707.76,532.84
2018,8,22,13,45,845.5,148.5,3.8,25.25,850.5,655.66,494.08
2018,8,22,14,0,842.0,145.0,3.9,25.3,827.0,601.88,452.93
2018,8,22,14,15,834.5,142.0,4.05,25.05,796.5,545.02,408.77
2018,8,22,14,30,827.0,139.0,4.2,24.8,766.0,487.36,362.43
2018,8,22,14,45,817.5,135.0,4.3,24.55,729.0,427.56,312.88
2018,8,22,15,0,808.0,131.0,4.4,24.3,692.0,367.72,261.99
2018,8,22,15,15,792.0,128.0,4.4,24.3,649.5,307.16,209.77
2018,8,22,15,30,776.0,125.0,4.4,24.3,607.0,247.85,159.51
2018,8,22,15,45,758.0,119.5,4.5,23.3,560.5,181.74,108.25
2018,8,22,16,0,740.0,114.0,4.6,22.3,514.0,123.15,71.74
2018,8,22,16,15,716.5,108.0,4.6,21.5,464.5,75.83,59.57
2018,8,22,16,30,693.0,102.0,4.6,20.7,415.0,73.27,57.82
2018,8,22,16,45,659.0,95.0,4.6,19.9,363.0,69.71,55.13
2018,8,22,17,0,625.0,88.0,4.6,19.1,311.0,65.99,52.24
2018,8,22,17,15,575.5,80.0,4.5,18.1,259.5,61.2,48.35
2018,8,22,17,30,526.0,72.0,4.4,17.1,208.0,56.27,44.17
2018,8,22,17,45,456.0,61.5,4.35,16.1,160.0,48.97,37.67
2018,8,22,18,0,386.0,51.0,4.3,15.1,112.0,41.48,30.73
2018,8,22,18,15,278.5,37.0,4.15,14.45,72.5,28.69,18.7
2018,8,22,18,30,171.0,23.0,4.0,13.8,33.0,17.93,2.2
2018,8,22,18,45,85.5,11.5,3.9,13.15,16.5,9.82,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.0,1.65,8.8,2.0,0.0,0.0
2018,8,23,5,30,26.0,4.0,1.9,9.5,4.0,0.0,0.0
2018,8,23,5,45,64.5,13.5,2.15,10.25,18.0,37.62,0.0
2018,8,23,6,0,103.0,23.0,2.4,11.0,32.0,97.52,69.8
2018,8,23,6,15,173.5,40.5,2.55,11.5,68.0,161.95,130.92
2018,8,23,6,30,244.0,58.0,2.7,12.0,104.0,232.93,193.9
2018,8,23,6,45,158.0,71.5,2.85,12.55,105.0,192.29,160.91
2018,8,23,7,0,72.0,85.0,3.0,13.1,106.0,143.24,118.54
2018,8,23,7,15,61.0,110.5,3.0,13.55,130.5,153.74,127.02
2018,8,23,7,30,50.0,136.0,3.0,14.0,155.0,174.42,143.44
2018,8,23,7,45,80.0,167.0,3.0,14.45,202.5,233.61,192.41
2018,8,23,8,0,110.0,198.0,3.0,14.9,250.0,311.57,255.1
2018,8,23,8,15,190.5,215.0,3.0,15.45,317.5,402.68,328.08
2018,8,23,8,30,271.0,232.0,3.0,16.0,385.0,517.67,416.64
2018,8,23,8,45,453.5,203.5,3.05,16.5,484.5,681.92,541.79
2018,8,23,9,0,636.0,175.0,3.1,17.0,584.0,843.44,657.91
2018,8,23,9,15,687.5,171.5,3.15,17.5,639.5,900.86,694.38
2018,8,23,9,30,739.0,168.0,3.2,18.0,695.0,956.43,729.77
2018,8,23,9,45,739.5,179.5,3.3,18.5,729.0,975.12,739.95
2018,8,23,10,0,740.0,191.0,3.4,19.0,763.0,990.08,747.97
2018,8,23,10,15,750.5,193.0,3.5,19.4,791.5,1001.26,753.85
2018,8,23,10,30,761.0,195.0,3.6,19.8,820.0,1008.8,757.41
2018,8,23,10,45,769.0,196.0,3.65,20.2,842.0,1009.02,755.85
2018,8,23,11,0,777.0,197.0,3.7,20.6,864.0,1005.46,751.96
2018,8,23,11,15,780.5,199.0,3.8,20.9,878.5,994.73,744.04
2018,8,23,11,30,784.0,201.0,3.9,21.2,893.0,980.29,733.77
2018,8,23,11,45,785.5,202.0,4.0,21.45,899.5,959.32,719.32
2018,8,23,12,0,787.0,203.0,4.1,21.7,906.0,926.48,696.83
2018,8,23,12,15,781.5,206.0,4.2,21.8,903.5,902.96,681.16
2018,8,23,12,30,776.0,209.0,4.3,21.9,901.0,868.22,657.2
2018,8,23,12,45,766.5,212.0,4.35,22.0,889.5,827.71,628.2
2018,8,23,13,0,757.0,215.0,4.4,22.1,878.0,785.16,597.36
2018,8,23,13,15,753.0,212.5,4.5,22.0,861.5,740.0,565.11
2018,8,23,13,30,749.0,210.0,4.6,21.9,845.0,693.04,530.72
2018,8,23,13,45,743.0,206.5,4.7,21.8,821.5,642.42,492.71
2018,8,23,14,0,737.0,203.0,4.8,21.7,798.0,590.67,452.73
2018,8,23,14,15,727.5,198.5,4.85,21.45,767.0,535.44,409.07
2018,8,23,14,30,718.0,194.0,4.9,21.2,736.0,479.96,363.88
2018,8,23,14,45,706.0,188.5,4.95,20.9,699.5,422.71,316.15
2018,8,23,15,0,694.0,183.0,5.0,20.6,663.0,366.02,267.71
2018,8,23,15,15,675.5,177.5,5.0,20.6,620.5,308.41,217.99
2018,8,23,15,30,657.0,172.0,5.0,20.6,578.0,252.66,170.7
2018,8,23,15,45,635.5,164.5,5.0,19.7,532.0,197.14,127.61
2018,8,23,16,0,614.0,157.0,5.0,18.8,486.0,144.39,94.38
2018,8,23,16,15,586.5,147.5,5.0,18.1,437.0,100.74,81.91
2018,8,23,16,30,559.0,138.0,5.0,17.4,388.0,95.86,78.23
2018,8,23,16,45,521.5,127.5,4.95,16.75,338.0,89.95,73.55
2018,8,23,17,0,484.0,117.0,4.9,16.1,288.0,83.81,68.56
2018,8,23,17,15,434.0,103.5,4.8,15.4,238.0,75.24,61.3
2018,8,23,17,30,384.0,90.0,4.7,14.7,188.0,66.37,53.55
2018,8,23,17,45,319.0,73.5,4.65,13.95,142.0,54.94,43.27
2018,8,23,18,0,254.0,57.0,4.6,13.2,96.0,43.18,32.4
2018,8,23,18,15,175.0,38.5,4.45,12.75,60.5,29.52,19.37
2018,8,23,18,30,96.0,20.0,4.3,12.3,25.0,15.51,0.0
2018,8,23,18,45,48.0,10.0,4.2,11.85,12.5,8.54,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,8.35,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,8.9,3.0,0.0,0.0
2018,8,24,5,45,73.0,16.5,2.4,9.45,22.0,43.72,0.0
2018,8,24,6,0,130.0,30.0,2.7,10.0,41.0,122.32,87.68
2018,8,24,6,15,167.5,46.0,2.8,10.5,70.5,155.5,125.86
2018,8,24,6,30,205.0,62.0,2.9,11.0,100.0,203.41,169.69
2018,8,24,6,45,126.5,77.5,3.0,11.5,103.5,169.09,141.53
2018,8,24,7,0,48.0,93.0,3.1,12.0,107.0,125.54,103.43
2018,8,24,7,15,25.5,106.5,3.0,12.55,114.0,123.55,100.97
2018,8,24,7,30,3.0,120.0,2.9,13.1,121.0,109.55,87.96
2018,8,24,7,45,6.0,138.5,2.85,13.6,141.0,128.88,103.82
2018,8,24,8,0,9.0,157.0,2.8,14.1,161.0,148.38,119.52
2018,8,24,8,15,14.5,179.0,2.7,14.7,186.5,173.84,139.9
2018,8,24,8,30,20.0,201.0,2.6,15.3,212.0,199.54,160.1
2018,8,24,8,45,32.0,231.0,2.55,15.9,250.5,257.94,206.29
2018,8,24,9,0,44.0,261.0,2.5,16.5,289.0,300.62,238.99
2018,8,24,9,15,101.5,292.0,2.55,17.1,362.5,389.07,308.19
2018,8,24,9,30,159.0,323.0,2.6,17.7,436.0,499.68,391.46
2018,8,24,9,45,347.0,295.5,2.6,18.25,558.0,677.31,524.67
2018,8,24,10,0,535.0,268.0,2.6,18.8,680.0,857.8,652.13
2018,8,24,10,15,634.5,238.0,2.7,19.35,744.5,931.17,701.18
2018,8,24,10,30,734.0,208.0,2.8,19.9,809.0,996.22,743.02
2018,8,24,10,45,744.0,209.0,2.9,20.4,832.0,998.49,742.54
2018,8,24,11,0,754.0,210.0,3.0,20.9,855.0,997.0,740.28
2018,8,24,11,15,760.0,210.5,3.1,21.3,870.0,987.29,733.0
2018,8,24,11,30,766.0,211.0,3.2,21.7,885.0,973.87,723.41
2018,8,24,11,45,770.0,210.5,3.3,22.1,892.0,953.94,709.56
2018,8,24,12,0,774.0,210.0,3.4,22.5,899.0,930.51,693.44
2018,8,24,12,15,767.0,213.5,3.5,22.65,895.5,897.91,671.76
2018,8,24,12,30,760.0,217.0,3.6,22.8,892.0,862.64,647.42
2018,8,24,12,45,747.5,221.5,3.7,23.0,880.0,821.43,618.31
2018,8,24,13,0,735.0,226.0,3.8,23.2,868.0,778.44,587.5
2018,8,24,13,15,731.5,223.0,3.9,23.2,851.5,733.91,555.7
2018,8,24,13,30,728.0,220.0,4.0,23.2,835.0,687.62,521.88
2018,8,24,13,45,722.5,215.5,4.1,23.2,811.0,637.29,484.28
2018,8,24,14,0,717.0,211.0,4.2,23.2,787.0,585.86,444.84
2018,8,24,14,15,707.0,207.0,4.25,23.0,756.5,531.69,402.43
2018,8,24,14,30,697.0,203.0,4.3,22.8,726.0,477.36,358.62
2018,8,24,14,45,684.5,197.0,4.35,22.6,689.5,420.6,311.87
2018,8,24,15,0,672.0,191.0,4.4,22.4,653.0,364.5,264.54
2018,8,24,15,15,653.5,184.5,4.4,22.4,610.5,307.39,215.94
2018,8,24,15,30,635.0,178.0,4.4,22.4,568.0,252.2,169.76
2018,8,24,15,45,613.0,170.0,4.45,21.55,522.5,197.61,127.97
2018,8,24,16,0,591.0,162.0,4.5,20.7,477.0,144.27,94.54
2018,8,24,16,15,562.0,152.5,4.45,20.0,428.0,103.68,83.8
2018,8,24,16,30,533.0,143.0,4.4,19.3,379.0,98.87,80.24
2018,8,24,16,45,495.0,131.5,4.4,18.6,329.0,92.41,75.14
2018,8,24,17,0,457.0,120.0,4.4,17.9,279.0,85.67,69.7
2018,8,24,17,15,407.0,105.0,4.3,17.0,229.5,76.13,61.69
2018,8,24,17,30,357.0,90.0,4.2,16.1,180.0,66.25,53.12
2018,8,24,17,45,293.5,72.5,4.1,15.2,135.0,54.13,42.29
2018,8,24,18,0,230.0,55.0,4.0,14.3,90.0,41.64,30.84
2018,8,24,18,15,156.0,36.5,3.9,13.7,56.0,27.99,17.77
2018,8,24,18,30,82.0,18.0,3.8,13.1,22.0,13.97,0.0
2018,8,24,18,45,41.0,9.0,3.65,12.5,11.0,7.68,0.0
2018,8,24,19,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.5,7.55,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.7,8.2,3.0,0.0,0.0
2018,8,25,5,45,90.0,16.5,1.85,8.9,23.0,50.75,0.0
2018,8,25,6,0,161.0,30.0,2.0,9.6,43.0,136.56,96.64
2018,8,25,6,15,253.5,46.5,2.15,10.2,84.5,213.99,174.0
2018,8,25,6,30,346.0,63.0,2.3,10.8,126.0,300.09,250.28
2018,8,25,6,45,295.0,82.0,2.45,11.4,148.0,308.22,259.14
2018,8,25,7,0,244.0,101.0,2.6,12.0,170.0,295.45,249.11
2018,8,25,7,15,240.0,124.0,2.55,12.7,203.5,330.01,276.96
2018,8,25,7,30,236.0,147.0,2.5,13.4,237.0,363.09,302.29
2018,8,25,7,45,364.5,149.5,2.45,14.05,311.0,495.42,407.93
2018,8,25,8,0,493.0,152.0,2.4,14.7,385.0,620.6,503.12
2018,8,25,8,15,598.5,143.5,2.35,15.45,457.0,728.53,580.27
2018,8,25,8,30,704.0,135.0,2.3,16.2,529.0,833.78,651.09
2018,8,25,8,45,726.5,139.5,2.25,17.0,575.5,878.02,676.66
2018,8,25,9,0,749.0,144.0,2.2,17.8,622.0,920.1,700.71
2018,8,25,9,15,743.0,158.0,2.15,18.5,658.0,942.59,711.35
2018,8,25,9,30,737.0,172.0,2.1,19.2,694.0,961.18,719.49
2018,8,25,9,45,721.0,190.5,2.1,19.9,722.0,970.64,722.2
2018,8,25,10,0,705.0,209.0,2.1,20.6,750.0,975.8,722.29
2018,8,25,10,15,716.0,212.0,2.1,21.25,779.5,988.36,727.52
2018,8,25,10,30,727.0,215.0,2.1,21.9,809.0,997.33,730.43
2018,8,25,10,45,736.0,217.0,2.1,22.55,832.0,999.57,729.13
2018,8,25,11,0,745.0,219.0,2.1,23.2,855.0,998.07,725.64
2018,8,25,11,15,751.0,220.0,2.15,23.7,870.0,988.83,718.35
2018,8,25,11,30,757.0,221.0,2.2,24.2,885.0,975.89,708.88
2018,8,25,11,45,761.0,220.5,2.25,24.75,892.0,955.95,694.87
2018,8,25,12,0,765.0,220.0,2.3,25.3,899.0,932.54,678.74
2018,8,25,12,15,777.0,212.5,2.45,25.7,901.5,906.1,661.94
2018,8,25,12,30,789.0,205.0,2.6,26.1,904.0,876.03,642.42
2018,8,25,12,45,802.5,194.5,2.7,26.45,899.0,835.44,615.23
2018,8,25,13,0,816.0,184.0,2.8,26.8,894.0,798.18,589.59
2018,8,25,13,15,813.5,181.5,3.0,26.9,877.5,752.83,558.52
2018,8,25,13,30,811.0,179.0,3.2,27.0,861.0,705.37,525.03
2018,8,25,13,45,807.5,175.0,3.35,27.1,837.5,654.15,487.63
2018,8,25,14,0,804.0,171.0,3.5,27.2,814.0,601.35,447.9
2018,8,25,14,15,796.0,166.5,3.65,26.95,782.5,544.54,404.51
2018,8,25,14,30,788.0,162.0,3.8,26.7,751.0,484.78,357.42
2018,8,25,14,45,778.0,157.0,3.95,26.45,714.0,424.84,308.6
2018,8,25,15,0,768.0,152.0,4.1,26.2,677.0,365.06,258.54
2018,8,25,15,15,750.5,147.5,4.1,26.2,633.5,304.11,206.88
2018,8,25,15,30,733.0,143.0,4.1,26.2,590.0,244.73,157.44
2018,8,25,15,45,713.0,137.0,4.3,25.1,543.5,185.77,112.77
2018,8,25,16,0,693.0,131.0,4.5,24.0,497.0,129.23,78.66
2018,8,25,16,15,666.5,123.5,4.55,23.1,447.0,86.51,68.29
2018,8,25,16,30,640.0,116.0,4.6,22.2,397.0,83.28,66.07
2018,8,25,16,45,602.5,107.0,4.65,21.25,345.0,78.6,62.53
2018,8,25,17,0,565.0,98.0,4.7,20.3,293.0,73.7,58.7
2018,8,25,17,15,511.5,87.5,4.65,19.15,241.5,67.22,53.4
2018,8,25,17,30,458.0,77.0,4.6,18.0,190.0,57.83,45.33
2018,8,25,17,45,385.0,63.5,4.5,16.9,143.0,48.19,36.75
2018,8,25,18,0,312.0,50.0,4.4,15.8,96.0,38.33,27.7
2018,8,25,18,15,211.0,34.0,4.3,15.0,59.5,26.28,15.97
2018,8,25,18,30,110.0,18.0,4.2,14.2,23.0,14.02,0.0
2018,8,25,18,45,55.0,9.0,4.1,13.4,11.5,7.68,0.0
2018,8,25,19,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,2.2,8.0,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,8,26,5,45,133.0,15.5,2.8,9.25,25.5,67.62,0.0
2018,8,26,6,0,248.0,29.0,3.1,9.9,49.0,175.0,122.12
2018,8,26,6,15,348.5,41.5,3.2,10.45,92.0,259.48,211.36
2018,8,26,6,30,449.0,54.0,3.3,11.0,135.0,352.31,294.23
2018,8,26,6,45,322.5,73.5,3.4,11.6,141.5,315.79,266.36
2018,8,26,7,0,196.0,93.0,3.5,12.2,148.0,252.96,213.58
2018,8,26,7,15,175.5,112.5,3.4,12.8,169.0,269.0,226.4
2018,8,26,7,30,155.0,132.0,3.3,13.4,190.0,266.65,223.23
2018,8,26,7,45,342.0,133.0,3.2,14.05,286.5,458.76,381.29
2018,8,26,8,0,529.0,134.0,3.1,14.7,383.0,631.0,515.23
2018,8,26,8,15,663.5,118.5,3.05,15.4,465.0,759.17,606.82
2018,8,26,8,30,798.0,103.0,3.0,16.1,547.0,877.7,687.48
2018,8,26,8,45,817.0,106.0,2.95,16.8,593.5,919.26,711.39
2018,8,26,9,0,836.0,109.0,2.9,17.5,640.0,958.21,733.68
2018,8,26,9,15,853.5,110.0,2.9,18.15,683.0,990.44,751.61
2018,8,26,9,30,871.0,111.0,2.9,18.8,726.0,1007.25,759.07
2018,8,26,9,45,885.0,111.0,2.95,19.45,762.5,1027.95,769.78
2018,8,26,10,0,899.0,111.0,3.0,20.1,799.0,1045.03,778.07
2018,8,26,10,15,909.0,111.5,3.1,20.7,829.5,1054.78,782.26
2018,8,26,10,30,919.0,112.0,3.2,21.3,860.0,1060.55,784.0
2018,8,26,10,45,927.0,111.5,3.25,21.9,883.0,1059.16,780.79
2018,8,26,11,0,935.0,111.0,3.3,22.5,906.0,1053.66,775.11
2018,8,26,11,15,940.0,110.5,3.45,22.9,921.0,1041.09,766.39
2018,8,26,11,30,945.0,110.0,3.6,23.3,936.0,1024.47,755.1
2018,8,26,11,45,948.0,109.5,3.7,23.7,943.5,1001.98,739.63
2018,8,26,12,0,951.0,109.0,3.8,24.1,951.0,975.64,721.67
2018,8,26,12,15,948.5,109.5,3.9,24.3,948.0,941.7,699.17
2018,8,26,12,30,946.0,110.0,4.0,24.5,945.0,904.46,674.36
2018,8,26,12,45,940.0,112.0,4.1,24.7,934.5,862.67,646.27
2018,8,26,13,0,934.0,114.0,4.2,24.9,924.0,818.17,616.08
2018,8,26,13,15,930.0,113.0,4.3,24.9,906.0,769.99,582.64
2018,8,26,13,30,926.0,112.0,4.4,24.9,888.0,719.44,545.48
2018,8,26,13,45,921.5,109.5,4.5,24.85,863.0,665.18,504.8
2018,8,26,14,0,917.0,107.0,4.6,24.8,838.0,609.09,461.52
2018,8,26,14,15,909.0,105.5,4.7,24.5,806.0,550.46,415.26
2018,8,26,14,30,901.0,104.0,4.8,24.2,774.0,490.82,366.54
2018,8,26,14,45,890.0,101.0,4.9,23.9,735.0,428.11,313.84
2018,8,26,15,0,879.0,98.0,5.0,23.6,696.0,365.3,259.63
2018,8,26,15,15,864.0,96.0,5.0,23.6,652.5,302.38,204.47
2018,8,26,15,30,849.0,94.0,5.0,23.6,609.0,234.72,146.87
2018,8,26,15,45,829.5,90.5,5.05,22.5,560.5,171.47,97.92
2018,8,26,16,0,810.0,87.0,5.1,21.4,512.0,110.37,61.27
2018,8,26,16,15,783.0,83.5,5.1,20.55,460.5,66.42,51.81
2018,8,26,16,30,756.0,80.0,5.1,19.7,409.0,64.67,50.7
2018,8,26,16,45,719.5,75.5,5.05,18.9,356.0,61.99,48.71
2018,8,26,17,0,683.0,71.0,5.0,18.1,303.0,54.35,42.3
2018,8,26,17,15,630.0,65.0,4.9,17.15,250.5,50.52,39.14
2018,8,26,17,30,577.0,59.0,4.8,16.2,198.0,46.65,35.78
2018,8,26,17,45,497.0,50.5,4.7,15.25,149.5,40.52,30.22
2018,8,26,18,0,417.0,42.0,4.6,14.3,101.0,34.34,24.33
2018,8,26,18,15,287.5,30.0,4.5,13.7,63.0,24.8,14.52
2018,8,26,18,30,158.0,18.0,4.4,13.1,25.0,15.36,0.0
2018,8,26,18,45,79.0,9.0,4.35,12.5,12.5,7.68,0.0
2018,8,26,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,9.95,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,10.4,2.0,0.0,0.0
2018,8,27,5,45,128.0,15.0,3.2,10.85,24.5,65.33,0.0
2018,8,27,6,0,240.0,28.0,3.5,11.3,47.0,169.82,114.53
2018,8,27,6,15,340.0,39.5,3.55,11.85,88.0,253.84,205.52
2018,8,27,6,30,440.0,51.0,3.6,12.4,129.0,344.88,286.83
2018,8,27,6,45,369.5,66.0,3.65,12.95,146.5,336.63,283.06
2018,8,27,7,0,299.0,81.0,3.7,13.5,164.0,324.59,273.63
2018,8,27,7,15,353.5,94.0,3.65,14.05,212.0,393.5,330.82
2018,8,27,7,30,408.0,107.0,3.6,14.6,260.0,466.25,388.92
2018,8,27,7,45,541.0,104.5,3.55,15.1,338.5,596.82,491.21
2018,8,27,8,0,674.0,102.0,3.5,15.6,417.0,727.48,587.2
2018,8,27,8,15,699.0,107.5,3.45,16.15,465.5,778.61,620.75
2018,8,27,8,30,724.0,113.0,3.4,16.7,514.0,828.47,653.08
2018,8,27,8,45,760.0,112.0,3.4,17.3,564.5,873.65,681.53
2018,8,27,9,0,796.0,111.0,3.4,17.9,615.0,923.14,712.51
2018,8,27,9,15,796.0,120.0,3.4,18.35,652.0,946.64,725.39
2018,8,27,9,30,796.0,129.0,3.4,18.8,689.0,966.42,735.9
2018,8,27,9,45,788.5,141.5,3.4,19.3,719.5,978.63,741.18
2018,8,27,10,0,781.0,154.0,3.4,19.8,750.0,986.7,743.81
2018,8,27,10,15,792.5,154.5,3.5,20.25,779.0,997.54,749.35
2018,8,27,10,30,804.0,155.0,3.6,20.7,808.0,1004.65,752.47
2018,8,27,10,45,814.0,154.0,3.65,21.1,830.0,1004.86,750.9
2018,8,27,11,0,824.0,153.0,3.7,21.5,852.0,1001.19,746.94
2018,8,27,11,15,830.0,152.5,3.8,21.8,866.5,990.2,738.87
2018,8,27,11,30,836.0,152.0,3.9,22.1,881.0,975.41,728.38
2018,8,27,11,45,840.5,151.0,3.95,22.45,888.5,954.93,713.73
2018,8,27,12,0,845.0,150.0,4.0,22.8,896.0,930.82,696.72
2018,8,27,12,15,846.0,149.0,4.1,22.95,894.5,900.1,676.04
2018,8,27,12,30,847.0,148.0,4.2,23.1,893.0,866.18,653.1
2018,8,27,12,45,846.0,146.5,4.25,23.25,884.0,827.12,626.26
2018,8,27,13,0,845.0,145.0,4.3,23.4,875.0,785.33,597.0
2018,8,27,13,15,841.0,143.5,4.4,23.35,858.0,738.86,563.35
2018,8,27,13,30,837.0,142.0,4.5,23.3,841.0,690.31,527.62
2018,8,27,13,45,831.0,140.0,4.55,23.25,817.0,638.23,488.08
2018,8,27,14,0,825.0,138.0,4.6,23.2,793.0,584.73,446.34
2018,8,27,14,15,816.5,135.5,4.65,22.95,762.0,528.37,401.49
2018,8,27,14,30,808.0,133.0,4.7,22.7,731.0,471.35,354.66
2018,8,27,14,45,797.0,129.0,4.75,22.45,694.0,411.76,304.46
2018,8,27,15,0,786.0,125.0,4.8,22.2,657.0,352.36,253.16
2018,8,27,15,15,769.0,122.0,4.8,22.2,614.5,292.65,201.05
2018,8,27,15,30,752.0,119.0,4.8,22.2,572.0,229.09,147.13
2018,8,27,15,45,732.0,114.0,4.8,21.3,525.5,169.9,101.34
2018,8,27,16,0,712.0,109.0,4.8,20.4,479.0,113.07,66.98
2018,8,27,16,15,687.0,102.0,4.75,19.7,429.5,72.16,56.96
2018,8,27,16,30,662.0,95.0,4.7,19.0,380.0,68.73,54.38
2018,8,27,16,45,625.5,88.0,4.65,18.35,329.5,64.99,51.44
2018,8,27,17,0,589.0,81.0,4.6,17.7,279.0,61.08,48.29
2018,8,27,17,15,536.5,73.0,4.5,16.85,229.5,56.12,44.13
2018,8,27,17,30,484.0,65.0,4.4,16.0,180.0,51.03,39.67
2018,8,27,17,45,408.5,54.0,4.25,15.2,134.5,43.14,32.49
2018,8,27,18,0,333.0,43.0,4.1,14.4,89.0,35.03,24.85
2018,8,27,18,15,222.0,29.5,4.05,13.9,54.5,22.93,12.58
2018,8,27,18,30,111.0,16.0,4.0,13.4,20.0,13.66,0.0
2018,8,27,18,45,55.5,8.0,3.9,12.85,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,9.4,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,8,28,5,45,94.5,14.5,2.45,10.45,21.0,51.3,0.0
2018,8,28,6,0,178.0,27.0,2.8,11.0,40.0,139.32,90.01
2018,8,28,6,15,197.5,34.0,2.85,11.5,59.5,168.82,135.64
2018,8,28,6,30,217.0,41.0,2.9,12.0,79.0,197.16,163.8
2018,8,28,6,45,160.5,41.0,3.0,12.5,74.5,169.47,142.12
2018,8,28,7,0,104.0,41.0,3.1,13.0,70.0,123.16,102.73
2018,8,28,7,15,52.0,44.5,3.1,13.45,59.0,84.2,68.33
2018,8,28,7,30,0.0,48.0,3.1,13.9,48.0,39.69,28.42
2018,8,28,7,45,0.0,64.5,3.1,14.35,64.5,53.45,39.98
2018,8,28,8,0,0.0,81.0,3.1,14.8,81.0,67.25,51.38
2018,8,28,8,15,0.5,110.0,3.15,15.4,110.5,93.91,73.33
2018,8,28,8,30,1.0,139.0,3.2,16.0,140.0,121.12,95.35
2018,8,28,8,45,4.5,164.5,3.2,16.6,167.5,148.0,116.87
2018,8,28,9,0,8.0,190.0,3.2,17.2,195.0,175.08,138.22
2018,8,28,9,15,12.5,215.0,3.3,17.7,223.5,202.75,159.85
2018,8,28,9,30,17.0,240.0,3.4,18.2,252.0,230.46,181.24
2018,8,28,9,45,18.0,252.5,3.45,18.75,265.5,242.36,189.8
2018,8,28,10,0,19.0,265.0,3.5,19.3,279.0,254.18,198.28
2018,8,28,10,15,26.0,293.0,3.6,19.65,313.5,306.54,238.41
2018,8,28,10,30,33.0,321.0,3.7,20.0,348.0,340.14,263.56
2018,8,28,10,45,52.5,354.0,3.8,20.4,398.0,390.8,301.81
2018,8,28,11,0,72.0,387.0,3.9,20.8,448.0,440.24,338.51
2018,8,28,11,15,130.5,398.5,3.95,21.05,511.0,522.81,400.62
2018,8,28,11,30,189.0,410.0,4.0,21.3,574.0,582.61,444.95
2018,8,28,11,45,523.0,273.0,4.1,21.55,732.0,781.6,596.08
2018,8,28,12,0,857.0,136.0,4.2,21.8,890.0,916.96,692.32
2018,8,28,12,15,889.5,119.5,4.25,21.9,900.5,900.08,679.72
2018,8,28,12,30,922.0,103.0,4.3,22.0,911.0,877.9,664.58
2018,8,28,12,45,919.0,103.5,4.35,22.1,901.5,837.99,637.11
2018,8,28,13,0,916.0,104.0,4.4,22.2,892.0,795.26,607.55
2018,8,28,13,15,914.0,102.5,4.45,22.2,875.5,748.8,574.84
2018,8,28,13,30,912.0,101.0,4.5,22.2,859.0,699.87,538.14
2018,8,28,13,45,908.5,99.0,4.55,22.15,835.5,647.3,497.84
2018,8,28,14,0,905.0,97.0,4.6,22.1,812.0,592.82,454.87
2018,8,28,14,15,899.0,95.0,4.6,21.95,781.5,535.41,408.31
2018,8,28,14,30,893.0,93.0,4.6,21.8,751.0,476.81,359.31
2018,8,28,14,45,884.5,90.5,4.65,21.6,714.0,415.91,307.17
2018,8,28,15,0,876.0,88.0,4.7,21.4,677.0,354.63,253.36
2018,8,28,15,15,862.0,85.5,4.7,21.4,634.0,291.82,197.77
2018,8,28,15,30,848.0,83.0,4.7,21.4,591.0,229.81,144.17
2018,8,28,15,45,832.0,80.0,4.7,20.6,544.5,168.23,96.18
2018,8,28,16,0,816.0,77.0,4.7,19.8,498.0,101.03,54.85
2018,8,28,16,15,795.0,73.0,4.65,19.2,448.5,59.13,45.83
2018,8,28,16,30,774.0,69.0,4.6,18.6,399.0,56.77,44.08
2018,8,28,16,45,741.5,65.0,4.5,18.0,347.5,54.19,42.09
2018,8,28,17,0,709.0,61.0,4.4,17.4,296.0,51.57,39.99
2018,8,28,17,15,659.0,55.5,4.3,16.65,244.0,47.52,36.56
2018,8,28,17,30,609.0,50.0,4.2,15.9,192.0,39.9,29.82
2018,8,28,17,45,530.0,43.0,4.1,15.2,144.0,34.71,25.03
2018,8,28,18,0,451.0,36.0,4.0,14.5,96.0,29.52,19.98
2018,8,28,18,15,311.0,26.0,3.85,13.95,59.0,21.53,10.94
2018,8,28,18,30,171.0,16.0,3.7,13.4,22.0,13.66,0.0
2018,8,28,18,45,85.5,8.0,3.55,12.9,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.35,9.65,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.5,10.3,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,10.95,24.0,75.0,0.0
2018,8,29,6,0,284.0,25.0,1.8,11.6,46.0,187.01,116.33
2018,8,29,6,15,396.5,34.0,1.95,12.2,88.5,279.47,224.13
2018,8,29,6,30,509.0,43.0,2.1,12.8,131.0,377.81,311.2
2018,8,29,6,45,574.5,49.5,2.2,13.45,180.5,454.19,376.9
2018,8,29,7,0,640.0,56.0,2.3,14.1,230.0,531.59,440.52
2018,8,29,7,15,683.0,60.5,2.25,14.65,282.0,599.09,491.46
2018,8,29,7,30,726.0,65.0,2.2,15.2,334.0,668.08,541.01
2018,8,29,7,45,755.5,69.5,2.2,15.75,385.5,727.08,581.48
2018,8,29,8,0,785.0,74.0,2.2,16.3,437.0,785.61,620.32
2018,8,29,8,15,807.5,77.0,2.2,16.85,486.5,835.08,651.62
2018,8,29,8,30,830.0,80.0,2.2,17.4,536.0,882.78,681.01
2018,8,29,8,45,847.0,82.5,2.25,18.0,582.0,912.35,697.75
2018,8,29,9,0,864.0,85.0,2.3,18.6,628.0,949.02,719.34
2018,8,29,9,15,878.5,86.5,2.35,19.15,670.0,979.09,736.33
2018,8,29,9,30,893.0,88.0,2.4,19.7,712.0,1005.88,751.12
2018,8,29,9,45,905.0,88.5,2.5,20.3,748.0,1025.46,761.56
2018,8,29,10,0,917.0,89.0,2.6,20.9,784.0,1041.3,769.68
2018,8,29,10,15,925.0,90.5,2.7,21.35,814.0,1050.3,773.9
2018,8,29,10,30,933.0,92.0,2.8,21.8,844.0,1055.23,775.65
2018,8,29,10,45,939.0,92.0,2.9,22.25,866.0,1052.33,772.48
2018,8,29,11,0,945.0,92.0,3.0,22.7,888.0,1045.31,766.82
2018,8,29,11,15,949.0,92.5,3.15,23.0,903.0,1032.71,758.54
2018,8,29,11,30,953.0,93.0,3.3,23.3,918.0,1016.02,747.66
2018,8,29,11,45,955.5,92.5,3.45,23.65,925.0,992.86,732.38
2018,8,29,12,0,958.0,92.0,3.6,24.0,932.0,965.85,714.53
2018,8,29,12,15,956.0,94.0,3.75,24.1,930.5,933.61,693.79
2018,8,29,12,30,954.0,96.0,3.9,24.2,929.0,897.95,670.57
2018,8,29,12,45,949.0,97.5,4.05,24.3,918.5,856.16,642.93
2018,8,29,13,0,944.0,99.0,4.2,24.4,908.0,811.57,613.04
2018,8,29,13,15,942.0,97.0,4.3,24.35,891.0,763.34,579.98
2018,8,29,13,30,940.0,95.0,4.4,24.3,874.0,712.57,542.56
2018,8,29,13,45,935.5,94.0,4.55,24.25,849.5,658.81,502.16
2018,8,29,14,0,931.0,93.0,4.7,24.2,825.0,603.15,458.97
2018,8,29,14,15,923.5,92.0,4.75,23.95,793.5,544.32,411.93
2018,8,29,14,30,916.0,91.0,4.8,23.7,762.0,484.41,362.41
2018,8,29,14,45,906.5,88.5,4.9,23.4,724.0,421.68,309.27
2018,8,29,15,0,897.0,86.0,5.0,23.1,686.0,358.67,254.43
2018,8,29,15,15,883.0,84.0,5.0,23.1,642.5,294.88,198.19
2018,8,29,15,30,869.0,82.0,5.0,23.1,599.0,231.85,144.0
2018,8,29,15,45,850.5,79.5,5.05,22.15,551.0,168.91,95.54
2018,8,29,16,0,832.0,77.0,5.1,21.2,503.0,100.71,54.4
2018,8,29,16,15,806.5,73.5,5.05,20.55,451.5,59.73,46.11
2018,8,29,16,30,781.0,70.0,5.0,19.9,400.0,57.69,44.66
2018,8,29,16,45,744.0,66.5,5.0,19.2,347.0,55.47,43.01
2018,8,29,17,0,707.0,63.0,5.0,18.5,294.0,53.26,41.3
2018,8,29,17,15,642.5,57.5,4.8,17.8,239.0,45.16,34.3
2018,8,29,17,30,578.0,52.0,4.6,17.1,184.0,41.37,30.94
2018,8,29,17,45,411.5,41.0,4.45,16.35,122.5,32.54,22.95
2018,8,29,18,0,245.0,30.0,4.3,15.6,61.0,23.74,14.82
2018,8,29,18,15,143.0,18.5,4.05,15.15,34.5,14.4,4.91
2018,8,29,18,30,41.0,7.0,3.8,14.7,8.0,5.97,0.0
2018,8,29,18,45,20.5,3.5,3.55,14.2,4.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,11.35,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,30,5,45,15.5,5.0,1.35,12.3,6.0,10.7,0.0
2018,8,30,6,0,26.0,9.0,1.5,12.8,11.0,26.47,10.92
2018,8,30,6,15,13.0,12.0,1.65,13.25,13.0,19.4,10.6
2018,8,30,6,30,0.0,15.0,1.8,13.7,15.0,12.33,4.85
2018,8,30,6,45,0.0,20.0,1.9,14.15,20.0,16.46,8.49
2018,8,30,7,0,0.0,25.0,2.0,14.6,25.0,20.6,12.08
2018,8,30,7,15,0.0,29.0,1.95,14.85,29.0,23.91,14.91
2018,8,30,7,30,0.0,33.0,1.9,15.1,33.0,27.24,17.7
2018,8,30,7,45,0.0,46.5,1.8,15.35,46.5,38.46,27.15
2018,8,30,8,0,0.0,60.0,1.7,15.6,60.0,49.71,36.51
2018,8,30,8,15,3.5,98.5,1.65,16.0,100.5,85.97,66.71
2018,8,30,8,30,7.0,137.0,1.6,16.4,141.0,124.89,98.46
2018,8,30,8,45,8.0,138.5,1.6,16.85,143.5,126.65,99.38
2018,8,30,9,0,9.0,140.0,1.6,17.3,146.0,128.62,100.56
2018,8,30,9,15,9.5,171.5,1.65,17.75,178.0,158.18,123.85
2018,8,30,9,30,10.0,203.0,1.7,18.2,210.0,187.9,146.85
2018,8,30,9,45,15.5,234.0,1.75,18.65,245.5,222.24,173.37
2018,8,30,10,0,21.0,265.0,1.8,19.1,281.0,256.57,199.46
2018,8,30,10,15,31.5,294.5,1.9,19.5,319.5,314.35,243.32
2018,8,30,10,30,42.0,324.0,2.0,19.9,358.0,353.11,272.04
2018,8,30,10,45,62.0,330.5,2.15,20.35,382.0,376.75,289.77
2018,8,30,11,0,82.0,337.0,2.3,20.8,406.0,399.62,306.87
2018,8,30,11,15,245.5,318.0,2.45,21.1,529.0,572.08,437.59
2018,8,30,11,30,409.0,299.0,2.6,21.4,652.0,717.47,543.04
2018,8,30,11,45,454.0,314.5,2.7,21.7,709.0,758.56,570.44
2018,8,30,12,0,499.0,330.0,2.8,22.0,766.0,794.46,594.75
2018,8,30,12,15,645.5,257.5,2.9,22.2,820.0,834.73,625.46
2018,8,30,12,30,792.0,185.0,3.0,22.4,874.0,854.79,641.43
2018,8,30,12,45,855.5,149.0,3.1,22.55,886.0,837.0,629.55
2018,8,30,13,0,919.0,113.0,3.2,22.7,898.0,805.24,608.29
2018,8,30,13,15,915.5,112.0,3.3,22.75,880.5,757.67,575.2
2018,8,30,13,30,912.0,111.0,3.4,22.8,863.0,707.75,538.52
2018,8,30,13,45,907.5,108.5,3.45,22.8,838.0,653.78,497.78
2018,8,30,14,0,903.0,106.0,3.5,22.8,813.0,598.03,454.47
2018,8,30,14,15,895.5,104.0,3.55,22.65,781.5,539.64,407.99
2018,8,30,14,30,888.0,102.0,3.6,22.5,750.0,480.25,359.12
2018,8,30,14,45,878.5,99.5,3.65,22.35,712.5,418.94,307.22
2018,8,30,15,0,869.0,97.0,3.7,22.2,675.0,357.38,253.75
2018,8,30,15,15,853.5,94.5,3.7,22.2,631.0,294.3,198.61
2018,8,30,15,30,838.0,92.0,3.7,22.2,587.0,226.71,141.3
2018,8,30,15,45,818.0,89.0,3.85,21.5,539.0,164.3,93.42
2018,8,30,16,0,798.0,86.0,4.0,20.8,491.0,104.14,58.73
2018,8,30,16,15,770.5,82.5,4.05,20.2,440.0,65.98,51.57
2018,8,30,16,30,743.0,79.0,4.1,19.6,389.0,64.21,50.38
2018,8,30,16,45,704.0,74.0,4.2,19.0,336.0,56.04,43.54
2018,8,30,17,0,665.0,69.0,4.3,18.4,283.0,53.12,41.2
2018,8,30,17,15,606.5,63.0,4.3,17.65,231.0,49.23,37.91
2018,8,30,17,30,548.0,57.0,4.3,16.9,179.0,45.33,34.43
2018,8,30,17,45,458.0,48.0,4.3,16.15,131.5,38.74,28.37
2018,8,30,18,0,368.0,39.0,4.3,15.4,84.0,32.11,21.92
2018,8,30,18,15,235.5,26.5,4.25,14.85,50.0,22.09,9.53
2018,8,30,18,30,103.0,14.0,4.2,14.3,16.0,11.95,0.0
2018,8,30,18,45,51.5,7.0,4.15,13.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
