Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,7,45,746.0,67.5,2.9,16.7,335.0,739.16,594.49
2018,9,20,8,0,785.0,72.0,2.9,17.5,388.0,805.34,639.1
2018,9,20,8,15,812.0,75.5,2.8,18.3,438.0,858.85,672.34
2018,9,20,8,30,839.0,79.0,2.7,19.1,488.0,910.63,703.26
2018,9,20,8,45,859.0,81.5,2.6,19.85,534.5,952.29,726.39
2018,9,20,9,0,879.0,84.0,2.5,20.6,581.0,980.04,739.63
2018,9,20,9,15,894.5,85.5,2.4,21.35,622.5,1009.75,754.01
2018,9,20,9,30,910.0,87.0,2.3,22.1,664.0,1036.06,765.85
2018,9,20,9,45,922.0,88.0,2.25,22.85,699.5,1054.52,773.08
2018,9,20,10,0,934.0,89.0,2.2,23.6,735.0,1069.08,777.89
2018,9,20,10,15,941.5,90.5,2.1,24.3,763.5,1075.56,777.16
2018,9,20,10,30,949.0,92.0,2.0,25.0,792.0,1077.84,773.98
2018,9,20,10,45,954.0,92.5,1.95,25.7,812.5,1072.17,766.72
2018,9,20,11,0,959.0,93.0,1.9,26.4,833.0,1062.28,757.11
2018,9,20,11,15,962.5,93.5,1.85,27.0,846.0,1046.7,744.52
2018,9,20,11,30,966.0,94.0,1.8,27.6,859.0,1026.97,729.59
2018,9,20,11,45,968.0,94.0,1.75,28.2,864.0,1001.23,711.15
2018,9,20,12,0,970.0,94.0,1.7,28.8,869.0,971.58,690.47
2018,9,20,12,15,970.0,93.5,1.7,29.1,865.5,935.89,667.55
2018,9,20,12,30,970.0,93.0,1.7,29.4,862.0,896.7,642.4
2018,9,20,12,45,967.5,92.5,1.75,29.7,850.0,852.2,614.25
2018,9,20,13,0,965.0,92.0,1.8,30.0,838.0,804.74,583.88
2018,9,20,13,15,960.5,91.5,1.85,30.1,818.0,753.14,549.66
2018,9,20,13,30,956.0,91.0,1.9,30.2,798.0,699.19,511.67
2018,9,20,13,45,949.0,89.5,1.9,30.3,770.0,640.75,469.06
2018,9,20,14,0,942.0,88.0,1.9,30.4,742.0,580.75,423.94
2018,9,20,14,15,932.0,86.5,1.95,30.3,707.5,518.03,375.8
2018,9,20,14,30,922.0,85.0,2.0,30.2,673.0,454.62,325.27
2018,9,20,14,45,909.0,83.0,2.05,30.15,632.0,389.33,271.6
2018,9,20,15,0,896.0,81.0,2.1,30.1,591.0,324.27,216.87
2018,9,20,15,15,877.5,78.0,2.1,30.1,544.5,257.72,161.22
2018,9,20,15,30,859.0,75.0,2.1,30.1,498.0,187.68,105.74
2018,9,20,15,45,834.0,72.0,2.15,29.55,448.0,123.33,63.12
2018,9,20,16,0,809.0,69.0,2.2,29.0,398.0,61.99,46.53
2018,9,20,16,15,773.0,64.5,1.95,27.9,345.0,54.47,40.61
2018,9,20,16,30,737.0,60.0,1.7,26.8,292.0,51.34,38.23
2018,9,20,16,45,681.0,55.0,1.45,25.75,239.0,47.59,35.21
2018,9,20,17,0,625.0,50.0,1.2,24.7,186.0,43.87,32.03
2018,9,20,17,15,532.5,43.0,1.25,23.45,136.5,35.04,24.28
2018,9,20,17,30,440.0,36.0,1.3,22.2,87.0,29.87,19.27
2018,9,20,17,45,283.5,24.5,1.35,20.9,51.0,20.55,6.32
2018,9,20,18,0,127.0,13.0,1.4,19.6,15.0,11.1,0.0
2018,9,20,18,15,63.5,6.5,1.5,19.1,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,21,5,45,47.5,5.0,1.25,11.15,5.5,0.0,0.0
2018,9,21,6,0,95.0,10.0,1.2,11.3,11.0,56.31,0.0
2018,9,21,6,15,253.0,21.5,1.4,12.35,44.5,191.01,66.63
2018,9,21,6,30,411.0,33.0,1.6,13.4,78.0,327.9,259.78
2018,9,21,6,45,505.5,41.0,1.8,14.45,126.0,421.4,344.32
2018,9,21,7,0,600.0,49.0,2.0,15.5,174.0,523.14,428.47
2018,9,21,7,15,657.5,54.5,1.95,16.3,226.5,595.26,483.89
2018,9,21,7,30,715.0,60.0,1.9,17.1,279.0,676.44,542.85
2018,9,21,7,45,752.5,64.0,1.85,17.9,331.0,740.92,586.45
2018,9,21,8,0,790.0,68.0,1.8,18.7,383.0,805.25,627.98
2018,9,21,8,15,816.0,71.5,1.85,19.6,433.0,857.89,660.46
2018,9,21,8,30,842.0,75.0,1.9,20.5,483.0,908.77,690.87
2018,9,21,8,45,861.0,77.5,1.9,21.4,529.0,938.8,706.02
2018,9,21,9,0,880.0,80.0,1.9,22.3,575.0,976.31,726.04
2018,9,21,9,15,893.0,83.0,1.9,23.2,616.0,1005.4,740.14
2018,9,21,9,30,906.0,86.0,1.9,24.1,657.0,1030.97,751.9
2018,9,21,9,45,915.0,87.0,1.95,25.0,690.5,1046.28,757.79
2018,9,21,10,0,924.0,88.0,2.0,25.9,724.0,1057.67,761.39
2018,9,21,10,15,931.0,89.5,2.05,26.6,752.0,1063.57,762.31
2018,9,21,10,30,938.0,91.0,2.1,27.3,780.0,1065.31,760.83
2018,9,21,10,45,942.0,92.5,2.15,27.95,800.0,1059.82,755.19
2018,9,21,11,0,946.0,94.0,2.2,28.6,820.0,1050.13,747.17
2018,9,21,11,15,949.0,94.5,2.3,28.95,832.5,1034.18,736.88
2018,9,21,11,30,952.0,95.0,2.4,29.3,845.0,1014.16,724.12
2018,9,21,11,45,952.5,95.5,2.5,29.6,849.0,987.83,707.53
2018,9,21,12,0,953.0,96.0,2.6,29.9,853.0,957.72,688.52
2018,9,21,12,15,950.0,96.5,2.75,30.0,848.0,920.95,666.04
2018,9,21,12,30,947.0,97.0,2.9,30.1,843.0,880.92,641.15
2018,9,21,12,45,941.5,97.0,3.05,30.15,829.5,835.39,612.36
2018,9,21,13,0,936.0,97.0,3.2,30.2,816.0,787.23,581.34
2018,9,21,13,15,930.5,96.5,3.3,30.15,796.0,736.17,546.36
2018,9,21,13,30,925.0,96.0,3.4,30.1,776.0,682.96,508.0
2018,9,21,13,45,917.0,95.0,3.5,30.0,748.5,625.91,465.78
2018,9,21,14,0,909.0,94.0,3.6,29.9,721.0,567.46,421.07
2018,9,21,14,15,898.0,92.5,3.65,29.6,686.5,506.04,372.8
2018,9,21,14,30,887.0,91.0,3.7,29.3,652.0,444.11,322.42
2018,9,21,14,45,872.5,88.5,3.75,29.05,611.0,379.9,268.76
2018,9,21,15,0,858.0,86.0,3.8,28.8,570.0,312.82,211.89
2018,9,21,15,15,838.5,83.0,3.8,28.8,524.5,247.63,156.62
2018,9,21,15,30,819.0,80.0,3.8,28.8,479.0,184.24,105.79
2018,9,21,15,45,792.0,76.5,3.85,27.75,429.5,121.92,64.51
2018,9,21,16,0,765.0,73.0,3.9,26.7,380.0,62.93,47.84
2018,9,21,16,15,727.5,68.5,3.8,25.75,328.5,57.29,43.42
2018,9,21,16,30,690.0,64.0,3.7,24.8,277.0,54.33,41.14
2018,9,21,16,45,632.5,57.5,3.65,23.9,225.0,45.42,33.61
2018,9,21,17,0,575.0,51.0,3.6,23.0,173.0,40.9,29.67
2018,9,21,17,15,481.0,43.0,3.45,21.75,125.5,34.92,24.28
2018,9,21,17,30,387.0,35.0,3.3,20.5,78.0,28.96,18.48
2018,9,21,17,45,237.0,22.5,3.2,19.3,44.5,18.77,3.14
2018,9,21,18,0,87.0,10.0,3.1,18.1,11.0,8.54,0.0
2018,9,21,18,15,43.5,5.0,3.15,17.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,22,5,45,38.0,4.5,2.05,8.65,5.0,0.0,0.0
2018,9,22,6,0,76.0,9.0,2.2,8.8,10.0,46.01,0.0
2018,9,22,6,15,223.5,22.0,2.3,9.45,42.0,173.77,42.46
2018,9,22,6,30,371.0,35.0,2.4,10.1,74.0,305.72,245.11
2018,9,22,6,45,470.5,43.0,2.55,10.75,121.0,401.35,334.08
2018,9,22,7,0,570.0,51.0,2.7,11.4,168.0,505.22,422.93
2018,9,22,7,15,631.5,56.5,2.65,12.25,220.0,584.59,485.98
2018,9,22,7,30,693.0,62.0,2.6,13.1,272.0,661.92,543.99
2018,9,22,7,45,734.0,66.0,2.55,13.95,324.5,728.57,591.01
2018,9,22,8,0,775.0,70.0,2.5,14.8,377.0,795.33,636.0
2018,9,22,8,15,802.5,73.5,2.45,15.7,427.0,848.82,669.52
2018,9,22,8,30,830.0,77.0,2.4,16.6,477.0,900.66,700.81
2018,9,22,8,45,850.5,79.5,2.4,17.5,523.0,942.42,724.67
2018,9,22,9,0,871.0,82.0,2.4,18.4,569.0,970.36,738.74
2018,9,22,9,15,883.5,85.0,2.45,19.3,609.5,998.68,753.55
2018,9,22,9,30,896.0,88.0,2.5,20.2,650.0,1023.49,765.91
2018,9,22,9,45,904.0,91.0,2.5,21.1,684.0,1040.0,772.25
2018,9,22,10,0,912.0,94.0,2.5,22.0,718.0,1052.56,776.15
2018,9,22,10,15,920.5,94.5,2.6,22.7,746.0,1058.62,777.69
2018,9,22,10,30,929.0,95.0,2.7,23.4,774.0,1060.58,776.78
2018,9,22,10,45,935.0,96.0,2.85,24.1,795.0,1056.43,772.59
2018,9,22,11,0,941.0,97.0,3.0,24.8,816.0,1048.09,765.83
2018,9,22,11,15,944.5,98.0,3.1,25.35,829.0,1033.12,754.9
2018,9,22,11,30,948.0,99.0,3.2,25.9,842.0,1014.05,741.45
2018,9,22,11,45,949.5,98.5,3.35,26.5,846.0,987.51,723.44
2018,9,22,12,0,951.0,98.0,3.5,27.1,850.0,957.19,702.94
2018,9,22,12,15,953.0,96.5,3.6,27.35,847.0,922.59,680.18
2018,9,22,12,30,955.0,95.0,3.7,27.6,844.0,884.44,654.93
2018,9,22,12,45,956.5,92.5,3.8,27.85,833.0,841.47,626.24
2018,9,22,13,0,958.0,90.0,3.9,28.1,822.0,795.31,595.1
2018,9,22,13,15,908.0,107.5,3.95,28.0,787.0,729.96,548.91
2018,9,22,13,30,858.0,125.0,4.0,27.9,752.0,669.63,504.19
2018,9,22,13,45,862.5,117.5,4.05,27.8,728.0,615.7,463.65
2018,9,22,14,0,867.0,110.0,4.1,27.7,704.0,559.37,419.88
2018,9,22,14,15,889.5,96.0,4.1,27.45,679.5,503.73,375.07
2018,9,22,14,30,912.0,82.0,4.1,27.2,655.0,444.94,325.9
2018,9,22,14,45,898.0,80.0,4.1,26.95,614.0,379.93,270.73
2018,9,22,15,0,884.0,78.0,4.1,26.7,573.0,315.31,214.84
2018,9,22,15,15,865.0,75.5,4.1,26.7,527.0,249.88,158.68
2018,9,22,15,30,846.0,73.0,4.1,26.7,481.0,181.08,103.17
2018,9,22,15,45,820.5,70.0,3.95,25.85,431.5,117.63,61.01
2018,9,22,16,0,795.0,67.0,3.8,25.0,382.0,57.27,43.39
2018,9,22,16,15,758.5,62.5,3.65,24.2,329.5,52.92,39.97
2018,9,22,16,30,722.0,58.0,3.5,23.4,277.0,49.74,37.44
2018,9,22,16,45,664.0,53.0,3.3,22.55,225.0,45.96,34.27
2018,9,22,17,0,606.0,48.0,3.1,21.7,173.0,38.76,27.97
2018,9,22,17,15,507.5,40.5,3.0,20.5,124.5,33.05,22.77
2018,9,22,17,30,409.0,33.0,2.9,19.3,76.0,27.4,17.1
2018,9,22,17,45,249.5,21.5,2.8,18.1,43.5,18.03,0.0
2018,9,22,18,0,90.0,10.0,2.7,16.9,11.0,8.54,0.0
2018,9,22,18,15,45.0,5.0,2.9,16.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,23,5,45,40.5,5.0,3.35,9.85,5.0,0.0,0.0
2018,9,23,6,0,81.0,10.0,3.5,9.9,10.0,49.49,0.0
2018,9,23,6,15,235.5,21.5,3.55,10.45,41.5,179.02,19.31
2018,9,23,6,30,390.0,33.0,3.6,11.0,73.0,316.16,252.13
2018,9,23,6,45,489.0,40.5,3.7,11.6,120.0,411.34,342.47
2018,9,23,7,0,588.0,48.0,3.8,12.2,167.0,514.9,431.55
2018,9,23,7,15,647.0,53.5,3.75,12.9,219.0,587.44,490.22
2018,9,23,7,30,706.0,59.0,3.7,13.6,271.0,669.35,553.04
2018,9,23,7,45,744.0,63.0,3.65,14.35,322.5,733.81,599.41
2018,9,23,8,0,782.0,67.0,3.6,15.1,374.0,798.17,643.79
2018,9,23,8,15,808.0,70.0,3.5,15.8,423.0,849.76,677.05
2018,9,23,8,30,834.0,73.0,3.4,16.5,472.0,899.6,708.03
2018,9,23,8,45,853.5,76.0,3.35,17.2,518.0,930.43,725.09
2018,9,23,9,0,873.0,79.0,3.3,17.9,564.0,968.77,747.21
2018,9,23,9,15,888.0,80.5,3.3,18.75,604.5,997.68,762.36
2018,9,23,9,30,903.0,82.0,3.3,19.6,645.0,1023.2,775.14
2018,9,23,9,45,914.0,83.0,3.3,20.4,679.5,1040.38,782.44
2018,9,23,10,0,925.0,84.0,3.3,21.2,714.0,1053.67,787.27
2018,9,23,10,15,933.0,84.5,3.3,21.9,741.5,1059.27,787.46
2018,9,23,10,30,941.0,85.0,3.3,22.6,769.0,1060.73,785.16
2018,9,23,10,45,946.5,86.0,3.35,23.3,789.5,1056.05,779.47
2018,9,23,11,0,952.0,87.0,3.4,24.0,810.0,1047.15,771.25
2018,9,23,11,15,955.0,87.5,3.45,24.55,822.5,1031.03,758.96
2018,9,23,11,30,958.0,88.0,3.5,25.1,835.0,1010.82,744.18
2018,9,23,11,45,959.5,87.5,3.6,25.65,839.0,984.12,725.59
2018,9,23,12,0,961.0,87.0,3.7,26.2,843.0,953.59,704.53
2018,9,23,12,15,961.0,86.5,3.85,26.3,839.0,918.07,681.61
2018,9,23,12,30,961.0,86.0,4.0,26.4,835.0,879.09,656.15
2018,9,23,12,45,959.5,85.0,4.1,26.5,823.0,835.12,626.78
2018,9,23,13,0,958.0,84.0,4.2,26.6,811.0,788.15,595.06
2018,9,23,13,15,953.5,83.0,4.3,26.45,791.0,736.34,558.91
2018,9,23,13,30,949.0,82.0,4.4,26.3,771.0,682.23,518.84
2018,9,23,13,45,942.5,80.5,4.45,26.15,743.5,624.44,474.68
2018,9,23,14,0,936.0,79.0,4.5,26.0,716.0,565.06,427.95
2018,9,23,14,15,873.5,94.5,4.5,25.7,665.5,493.64,370.96
2018,9,23,14,30,811.0,110.0,4.5,25.4,615.0,425.94,315.64
2018,9,23,14,45,852.0,91.0,4.45,25.05,591.0,369.71,266.22
2018,9,23,15,0,893.0,72.0,4.4,24.7,567.0,311.21,213.19
2018,9,23,15,15,874.0,70.0,4.4,24.7,521.5,245.75,156.4
2018,9,23,15,30,855.0,68.0,4.4,24.7,476.0,181.84,104.37
2018,9,23,15,45,830.5,65.0,4.25,23.8,426.5,112.98,57.87
2018,9,23,16,0,806.0,62.0,4.1,22.9,377.0,52.43,39.65
2018,9,23,16,15,770.5,58.0,4.0,22.1,325.5,49.56,37.44
2018,9,23,16,30,735.0,54.0,3.9,21.3,274.0,46.65,35.1
2018,9,23,16,45,678.0,49.0,3.75,20.5,221.5,42.73,31.75
2018,9,23,17,0,621.0,44.0,3.6,19.7,169.0,38.84,28.25
2018,9,23,17,15,522.5,37.5,3.4,18.55,121.5,33.43,23.24
2018,9,23,17,30,424.0,31.0,3.2,17.4,74.0,25.81,15.7
2018,9,23,17,45,259.0,20.5,3.0,16.25,42.0,17.27,0.0
2018,9,23,18,0,94.0,10.0,2.8,15.1,10.0,8.54,0.0
2018,9,23,18,15,47.0,5.0,2.8,14.5,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,24,5,45,47.0,5.0,0.95,8.65,5.0,0.0,0.0
2018,9,24,6,0,94.0,10.0,0.9,8.9,10.0,56.2,0.0
2018,9,24,6,15,261.0,20.5,0.95,9.7,42.0,191.66,0.0
2018,9,24,6,30,428.0,31.0,1.0,10.5,74.0,338.18,264.94
2018,9,24,6,45,528.5,38.0,1.05,11.25,122.5,435.16,355.54
2018,9,24,7,0,629.0,45.0,1.1,12.0,171.0,534.76,437.7
2018,9,24,7,15,688.0,50.0,1.05,12.85,224.0,615.03,498.66
2018,9,24,7,30,747.0,55.0,1.0,13.7,277.0,697.84,557.54
2018,9,24,7,45,785.0,58.0,0.95,14.5,329.5,762.35,599.92
2018,9,24,8,0,823.0,61.0,0.9,15.3,382.0,826.66,640.07
2018,9,24,8,15,848.5,64.0,0.95,16.55,432.0,869.29,664.23
2018,9,24,8,30,874.0,67.0,1.0,17.8,482.0,919.27,692.77
2018,9,24,8,45,892.0,69.0,1.1,19.1,528.0,958.52,714.13
2018,9,24,9,0,910.0,71.0,1.2,20.4,574.0,994.9,733.33
2018,9,24,9,15,922.5,73.5,1.2,21.6,615.0,1023.25,745.61
2018,9,24,9,30,935.0,76.0,1.2,22.8,656.0,1047.94,755.51
2018,9,24,9,45,943.5,77.5,1.2,24.0,690.0,1063.44,759.67
2018,9,24,10,0,952.0,79.0,1.2,25.2,724.0,1074.89,761.52
2018,9,24,10,15,959.0,80.5,1.1,25.85,752.0,1080.62,759.67
2018,9,24,10,30,966.0,82.0,1.0,26.5,780.0,1082.08,755.38
2018,9,24,10,45,970.5,82.5,0.9,27.15,800.0,1075.52,746.46
2018,9,24,11,0,975.0,83.0,0.8,27.8,820.0,1064.68,735.27
2018,9,24,11,15,977.5,83.5,0.75,28.2,832.0,1047.63,722.51
2018,9,24,11,30,980.0,84.0,0.7,28.6,844.0,1026.41,707.54
2018,9,24,11,45,981.5,84.0,0.65,29.05,848.5,999.64,689.34
2018,9,24,12,0,983.0,84.0,0.6,29.5,853.0,968.95,668.99
2018,9,24,12,15,981.5,84.0,0.7,29.7,848.5,931.89,648.6
2018,9,24,12,30,980.0,84.0,0.8,29.9,844.0,891.37,625.75
2018,9,24,12,45,976.0,84.0,0.9,30.15,831.0,845.66,599.04
2018,9,24,13,0,972.0,84.0,1.0,30.4,818.0,797.07,569.94
2018,9,24,13,15,967.5,83.0,1.15,30.45,797.5,744.52,537.4
2018,9,24,13,30,963.0,82.0,1.3,30.5,777.0,689.63,500.61
2018,9,24,13,45,955.5,81.5,1.45,30.5,749.0,631.4,459.86
2018,9,24,14,0,948.0,81.0,1.6,30.5,721.0,571.62,416.1
2018,9,24,14,15,938.0,79.0,1.7,30.4,686.0,508.07,367.6
2018,9,24,14,30,928.0,77.0,1.8,30.3,651.0,443.86,316.56
2018,9,24,14,45,914.0,75.0,1.95,30.15,609.5,377.91,262.58
2018,9,24,15,0,900.0,73.0,2.1,30.0,568.0,312.36,207.52
2018,9,24,15,15,881.0,71.0,2.1,30.0,522.0,246.41,152.28
2018,9,24,15,30,862.0,69.0,2.1,30.0,476.0,182.01,101.58
2018,9,24,15,45,836.0,66.0,2.25,29.25,426.0,112.65,56.44
2018,9,24,16,0,810.0,63.0,2.4,28.5,376.0,53.31,39.43
2018,9,24,16,15,772.0,59.5,2.2,27.35,323.5,50.84,37.68
2018,9,24,16,30,734.0,56.0,2.0,26.2,271.0,48.37,35.82
2018,9,24,16,45,673.5,50.5,1.8,25.0,218.0,44.07,32.27
2018,9,24,17,0,613.0,45.0,1.6,23.8,165.0,39.79,28.53
2018,9,24,17,15,511.0,38.0,1.8,22.55,117.5,31.17,20.84
2018,9,24,17,30,409.0,31.0,2.0,21.3,70.0,25.91,15.19
2018,9,24,17,45,237.5,19.0,2.15,20.0,38.5,15.99,0.0
2018,9,24,18,0,66.0,7.0,2.3,18.7,7.0,5.97,0.0
2018,9,24,18,15,33.0,3.5,2.65,18.0,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,9,25,5,45,33.0,3.5,1.6,8.25,3.5,0.0,0.0
2018,9,25,6,0,66.0,7.0,1.5,8.4,7.0,39.53,0.0
2018,9,25,6,15,235.5,19.0,1.65,9.1,38.5,175.44,0.0
2018,9,25,6,30,405.0,31.0,1.8,9.8,70.0,324.61,254.65
2018,9,25,6,45,505.5,38.0,1.9,10.5,117.0,420.62,347.48
2018,9,25,7,0,606.0,45.0,2.0,11.2,164.0,518.89,431.0
2018,9,25,7,15,665.5,50.0,1.8,12.05,216.0,598.55,492.94
2018,9,25,7,30,725.0,55.0,1.6,12.9,268.0,680.8,552.48
2018,9,25,7,45,764.0,59.0,1.45,13.8,320.5,746.6,596.3
2018,9,25,8,0,803.0,63.0,1.3,14.7,373.0,812.37,637.48
2018,9,25,8,15,829.5,65.5,1.25,15.7,422.5,864.2,667.83
2018,9,25,8,30,856.0,68.0,1.2,16.7,472.0,904.12,689.03
2018,9,25,8,45,875.0,70.5,1.15,17.7,518.0,944.46,709.9
2018,9,25,9,0,894.0,73.0,1.1,18.7,564.0,982.01,728.28
2018,9,25,9,15,907.0,75.0,1.1,19.7,604.5,1009.81,740.93
2018,9,25,9,30,920.0,77.0,1.1,20.7,645.0,1034.06,751.31
2018,9,25,9,45,929.5,79.0,1.15,21.65,679.5,1050.98,758.22
2018,9,25,10,0,939.0,81.0,1.2,22.6,714.0,1063.89,762.8
2018,9,25,10,15,946.5,82.0,1.3,23.45,741.5,1069.41,764.2
2018,9,25,10,30,954.0,83.0,1.4,24.3,769.0,1070.72,763.2
2018,9,25,10,45,958.5,84.0,1.5,25.15,789.0,1064.74,757.83
2018,9,25,11,0,963.0,85.0,1.6,26.0,809.0,1054.52,750.0
2018,9,25,11,15,966.0,85.5,1.65,26.75,821.5,1038.04,737.95
2018,9,25,11,30,969.0,86.0,1.7,27.5,834.0,1017.43,723.52
2018,9,25,11,45,970.0,86.0,1.75,28.25,837.5,990.37,705.18
2018,9,25,12,0,971.0,86.0,1.8,29.0,841.0,959.47,684.52
2018,9,25,12,15,969.0,86.5,1.85,29.4,836.5,922.8,661.15
2018,9,25,12,30,967.0,87.0,1.9,29.8,832.0,882.75,635.52
2018,9,25,12,45,963.5,87.0,2.0,30.15,819.5,837.84,607.1
2018,9,25,13,0,960.0,87.0,2.1,30.5,807.0,790.05,576.42
2018,9,25,13,15,955.0,86.0,2.2,30.6,786.5,737.63,541.31
2018,9,25,13,30,950.0,85.0,2.3,30.7,766.0,682.95,502.54
2018,9,25,13,45,942.5,84.0,2.45,30.75,738.0,624.84,460.3
2018,9,25,14,0,935.0,83.0,2.6,30.8,710.0,565.25,415.32
2018,9,25,14,15,924.5,81.5,2.7,30.6,675.0,502.6,366.6
2018,9,25,14,30,914.0,80.0,2.8,30.4,640.0,439.37,315.55
2018,9,25,14,45,899.5,78.0,2.95,30.25,599.0,374.05,261.31
2018,9,25,15,0,885.0,76.0,3.1,30.1,558.0,309.19,206.3
2018,9,25,15,15,865.5,73.5,3.1,30.1,512.0,243.63,151.14
2018,9,25,15,30,846.0,71.0,3.1,30.1,466.0,174.89,97.0
2018,9,25,15,45,818.0,68.0,3.35,29.05,416.0,111.37,56.62
2018,9,25,16,0,790.0,65.0,3.6,28.0,366.0,54.71,40.73
2018,9,25,16,15,749.5,61.0,3.65,26.85,313.5,51.9,38.68
2018,9,25,16,30,709.0,57.0,3.7,25.7,261.0,49.09,36.51
2018,9,25,16,45,647.0,51.5,3.8,24.55,209.0,44.85,32.97
2018,9,25,17,0,585.0,46.0,3.9,23.4,157.0,37.32,26.4
2018,9,25,17,15,480.5,38.0,3.95,22.0,110.5,31.16,20.8
2018,9,25,17,30,376.0,30.0,4.0,20.6,64.0,25.06,14.15
2018,9,25,17,45,216.0,18.5,4.05,19.25,35.0,15.79,0.0
2018,9,25,18,0,56.0,7.0,4.1,17.9,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,4.0,17.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,26,5,45,29.0,3.0,1.75,9.0,3.0,0.0,0.0
2018,9,26,6,0,58.0,6.0,1.8,9.2,6.0,5.12,0.0
2018,9,26,6,15,216.5,18.0,2.0,9.85,35.5,163.08,0.0
2018,9,26,6,30,375.0,30.0,2.2,10.5,65.0,305.76,237.62
2018,9,26,6,45,475.5,38.0,2.45,11.2,111.5,401.33,331.85
2018,9,26,7,0,576.0,46.0,2.7,11.9,158.0,505.9,421.68
2018,9,26,7,15,472.5,69.0,2.55,12.8,178.5,481.68,402.94
2018,9,26,7,30,369.0,92.0,2.4,13.7,199.0,441.2,368.65
2018,9,26,7,45,339.0,116.0,2.25,14.55,228.5,459.21,380.6
2018,9,26,8,0,309.0,140.0,2.1,15.4,258.0,453.37,373.02
2018,9,26,8,15,467.5,129.5,2.0,16.4,335.0,612.17,494.87
2018,9,26,8,30,626.0,119.0,1.9,17.4,412.0,769.39,604.65
2018,9,26,8,45,749.0,98.0,1.75,18.35,482.5,869.16,667.46
2018,9,26,9,0,872.0,77.0,1.6,19.3,553.0,965.79,725.23
2018,9,26,9,15,864.5,86.5,1.5,20.3,587.5,982.16,728.64
2018,9,26,9,30,857.0,96.0,1.4,21.3,622.0,1006.13,737.82
2018,9,26,9,45,858.5,102.5,1.3,22.3,653.5,1019.75,740.08
2018,9,26,10,0,860.0,109.0,1.2,23.3,685.0,1029.32,739.88
2018,9,26,10,15,845.5,120.0,1.2,24.25,705.0,1023.78,732.39
2018,9,26,10,30,831.0,131.0,1.2,25.2,725.0,1013.99,722.68
2018,9,26,10,45,838.5,132.0,1.15,26.15,745.5,1011.22,716.7
2018,9,26,11,0,846.0,133.0,1.1,27.1,766.0,1004.47,708.35
2018,9,26,11,15,825.5,145.5,1.1,27.95,771.0,978.95,689.89
2018,9,26,11,30,805.0,158.0,1.1,28.8,776.0,950.02,669.73
2018,9,26,11,45,798.0,162.0,1.15,29.6,777.0,922.1,651.26
2018,9,26,12,0,791.0,166.0,1.2,30.4,778.0,891.16,630.87
2018,9,26,12,15,846.5,140.0,1.2,31.0,791.5,881.28,623.58
2018,9,26,12,30,902.0,114.0,1.2,31.6,805.0,856.07,606.53
2018,9,26,12,45,878.5,121.5,1.2,32.2,786.0,805.07,573.25
2018,9,26,13,0,855.0,129.0,1.2,32.8,767.0,759.21,542.41
2018,9,26,13,15,816.5,140.0,1.2,32.9,736.0,698.59,501.13
2018,9,26,13,30,778.0,151.0,1.2,33.0,705.0,639.98,460.32
2018,9,26,13,45,783.0,141.5,1.2,33.15,681.0,587.18,422.77
2018,9,26,14,0,788.0,132.0,1.2,33.3,657.0,533.33,383.08
2018,9,26,14,15,722.0,143.0,1.25,33.2,605.0,461.47,330.27
2018,9,26,14,30,656.0,154.0,1.3,33.1,553.0,396.17,281.0
2018,9,26,14,45,741.0,122.0,1.35,33.05,544.5,352.06,243.16
2018,9,26,15,0,826.0,90.0,1.4,33.0,536.0,300.25,197.22
2018,9,26,15,15,806.5,85.5,1.4,33.0,490.0,235.84,144.66
2018,9,26,15,30,787.0,81.0,1.4,33.0,444.0,173.35,96.7
2018,9,26,15,45,755.5,77.5,1.65,32.15,395.0,112.98,59.43
2018,9,26,16,0,724.0,74.0,1.9,31.3,346.0,61.19,45.5
2018,9,26,16,15,666.5,70.5,1.95,29.95,292.5,54.08,39.97
2018,9,26,16,30,609.0,67.0,2.0,28.6,239.0,52.13,38.6
2018,9,26,16,45,539.5,59.5,2.05,27.25,189.0,46.99,34.37
2018,9,26,17,0,470.0,52.0,2.1,25.9,139.0,41.83,29.89
2018,9,26,17,15,371.0,41.5,2.65,24.55,96.5,33.91,22.77
2018,9,26,17,30,272.0,31.0,3.2,23.2,54.0,25.89,14.06
2018,9,26,17,45,152.5,18.0,3.7,21.9,29.0,15.36,0.0
2018,9,26,18,0,33.0,5.0,4.2,20.6,4.0,0.0,0.0
2018,9,26,18,15,16.5,2.5,4.2,19.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,27,5,45,18.0,2.5,2.35,9.55,2.5,0.0,0.0
2018,9,27,6,0,36.0,5.0,2.4,9.6,5.0,4.27,0.0
2018,9,27,6,15,146.0,19.0,2.55,10.1,30.5,98.26,0.0
2018,9,27,6,30,256.0,33.0,2.7,10.6,56.0,236.81,181.92
2018,9,27,6,45,392.0,41.5,2.85,11.1,103.5,350.25,290.56
2018,9,27,7,0,528.0,50.0,3.0,11.6,151.0,477.36,400.04
2018,9,27,7,15,592.0,56.5,2.9,12.4,201.5,558.13,465.38
2018,9,27,7,30,656.0,63.0,2.8,13.2,252.0,642.41,529.89
2018,9,27,7,45,697.5,68.0,2.7,14.0,303.0,708.53,577.19
2018,9,27,8,0,739.0,73.0,2.6,14.8,354.0,769.97,618.83
2018,9,27,8,15,767.0,76.5,2.55,15.65,402.0,822.59,652.54
2018,9,27,8,30,795.0,80.0,2.5,16.5,450.0,873.61,683.99
2018,9,27,8,45,815.5,83.5,2.4,17.35,495.0,915.45,707.63
2018,9,27,9,0,836.0,87.0,2.3,18.2,540.0,954.63,728.8
2018,9,27,9,15,812.5,102.0,2.3,19.1,569.0,961.25,728.48
2018,9,27,9,30,789.0,117.0,2.3,20.0,598.0,962.77,725.21
2018,9,27,9,45,759.5,134.0,2.25,20.85,618.0,963.69,721.39
2018,9,27,10,0,730.0,151.0,2.2,21.7,638.0,953.4,710.34
2018,9,27,10,15,661.5,185.0,2.25,22.45,639.5,917.92,684.18
2018,9,27,10,30,593.0,219.0,2.3,23.2,641.0,876.85,654.04
2018,9,27,10,45,580.5,233.0,2.35,23.9,655.5,862.48,642.19
2018,9,27,11,0,568.0,247.0,2.4,24.6,670.0,852.4,632.89
2018,9,27,11,15,611.0,232.5,2.45,25.1,693.5,869.36,643.77
2018,9,27,11,30,654.0,218.0,2.5,25.6,717.0,876.74,648.08
2018,9,27,11,45,586.5,248.0,2.55,26.1,697.0,816.01,604.32
2018,9,27,12,0,519.0,278.0,2.6,26.6,677.0,762.43,565.43
2018,9,27,12,15,607.5,241.0,2.65,26.85,705.5,781.56,580.14
2018,9,27,12,30,696.0,204.0,2.7,27.1,734.0,789.46,586.39
2018,9,27,12,45,803.0,152.0,2.75,27.3,754.0,782.82,583.21
2018,9,27,13,0,910.0,100.0,2.8,27.5,774.0,764.11,571.01
2018,9,27,13,15,907.5,97.5,2.9,27.4,754.5,714.01,535.73
2018,9,27,13,30,905.0,95.0,3.0,27.3,735.0,661.6,497.64
2018,9,27,13,45,869.0,103.0,3.1,27.2,698.5,597.65,449.76
2018,9,27,14,0,833.0,111.0,3.2,27.1,662.0,536.31,402.38
2018,9,27,14,15,772.0,122.5,3.35,26.75,612.5,466.64,348.13
2018,9,27,14,30,711.0,134.0,3.5,26.4,563.0,399.89,294.85
2018,9,27,14,45,723.5,119.0,3.65,26.0,530.0,342.59,246.42
2018,9,27,15,0,736.0,104.0,3.8,25.6,497.0,283.21,195.0
2018,9,27,15,15,694.5,104.5,3.8,25.6,450.0,223.39,144.99
2018,9,27,15,30,653.0,105.0,3.8,25.6,403.0,168.27,102.06
2018,9,27,15,45,599.0,101.0,4.25,24.1,351.0,113.87,67.95
2018,9,27,16,0,545.0,97.0,4.7,22.6,299.0,71.44,56.11
2018,9,27,16,15,594.0,78.5,4.8,21.4,268.5,59.62,46.3
2018,9,27,16,30,643.0,60.0,4.9,20.2,238.0,47.09,35.63
2018,9,27,16,45,543.0,53.5,5.05,19.05,182.5,42.31,31.5
2018,9,27,17,0,443.0,47.0,5.2,17.9,127.0,37.62,27.24
2018,9,27,17,15,369.5,37.5,5.2,16.9,89.5,30.56,20.6
2018,9,27,17,30,296.0,28.0,5.2,15.9,52.0,23.36,11.9
2018,9,27,17,45,158.5,16.0,5.2,14.85,27.5,13.66,0.0
2018,9,27,18,0,21.0,4.0,5.2,13.8,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.1,13.45,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,2.75,9.7,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,2.8,9.8,2.0,0.0,0.0
2018,9,28,6,15,15.0,11.0,3.0,10.2,12.0,17.83,0.0
2018,9,28,6,30,23.0,20.0,3.2,10.6,22.0,41.06,26.73
2018,9,28,6,45,11.5,32.0,3.4,11.0,33.0,37.76,26.6
2018,9,28,7,0,0.0,44.0,3.6,11.4,44.0,36.92,26.1
2018,9,28,7,15,1.0,52.5,3.65,11.85,53.0,44.57,32.92
2018,9,28,7,30,2.0,61.0,3.7,12.3,62.0,52.52,39.85
2018,9,28,7,45,2.0,59.5,3.7,12.7,60.5,50.96,38.41
2018,9,28,8,0,2.0,58.0,3.7,13.1,59.0,49.78,37.25
2018,9,28,8,15,6.5,99.0,3.7,13.6,102.0,91.03,72.27
2018,9,28,8,30,11.0,140.0,3.7,14.1,145.0,135.84,109.55
2018,9,28,8,45,44.5,181.0,3.65,14.55,204.5,226.82,185.21
2018,9,28,9,0,78.0,222.0,3.6,15.0,264.0,306.27,249.35
2018,9,28,9,15,108.5,246.0,3.65,15.65,309.0,362.35,293.34
2018,9,28,9,30,139.0,270.0,3.7,16.3,354.0,440.27,353.15
2018,9,28,9,45,291.5,254.5,3.75,16.9,443.5,595.37,474.17
2018,9,28,10,0,444.0,239.0,3.8,17.5,533.0,752.14,590.66
2018,9,28,10,15,661.0,171.0,3.9,18.0,628.5,901.9,698.64
2018,9,28,10,30,878.0,103.0,4.0,18.5,724.0,1016.01,774.99
2018,9,28,10,45,896.5,98.5,4.1,19.0,747.5,1017.89,773.63
2018,9,28,11,0,915.0,94.0,4.2,19.5,771.0,1015.56,770.48
2018,9,28,11,15,918.0,94.5,4.3,19.75,782.5,999.55,758.88
2018,9,28,11,30,921.0,95.0,4.4,20.0,794.0,979.61,744.75
2018,9,28,11,45,922.0,95.0,4.5,20.25,797.5,953.44,726.78
2018,9,28,12,0,923.0,95.0,4.6,20.5,801.0,923.61,706.27
2018,9,28,12,15,921.0,95.0,4.7,20.5,796.0,887.7,682.11
2018,9,28,12,30,919.0,95.0,4.8,20.5,791.0,848.61,655.52
2018,9,28,12,45,913.5,95.5,4.85,20.55,778.0,804.33,624.55
2018,9,28,13,0,908.0,96.0,4.9,20.6,765.0,757.52,591.49
2018,9,28,13,15,902.5,95.5,4.95,20.45,745.0,707.43,554.02
2018,9,28,13,30,897.0,95.0,5.0,20.3,725.0,655.28,513.68
2018,9,28,13,45,889.5,93.0,5.05,20.2,697.5,598.8,468.78
2018,9,28,14,0,882.0,91.0,5.1,20.1,670.0,541.0,421.46
2018,9,28,14,15,870.5,89.5,5.2,19.7,636.0,480.77,371.24
2018,9,28,14,30,859.0,88.0,5.3,19.3,602.0,420.17,319.0
2018,9,28,14,45,843.5,86.0,5.35,18.95,562.0,355.41,261.96
2018,9,28,15,0,828.0,84.0,5.4,18.6,522.0,292.86,205.85
2018,9,28,15,15,806.0,80.5,5.4,18.6,476.5,228.8,149.28
2018,9,28,15,30,784.0,77.0,5.4,18.6,431.0,166.96,98.49
2018,9,28,15,45,756.0,73.0,5.4,17.55,383.0,106.77,59.19
2018,9,28,16,0,728.0,69.0,5.4,16.5,335.0,57.5,45.28
2018,9,28,16,15,687.5,64.0,5.35,15.8,285.0,54.07,42.49
2018,9,28,16,30,647.0,59.0,5.3,15.1,235.0,46.46,35.85
2018,9,28,16,45,582.5,52.5,5.2,14.4,185.5,41.89,31.74
2018,9,28,17,0,518.0,46.0,5.1,13.7,136.0,37.31,27.42
2018,9,28,17,15,408.0,37.0,4.85,13.1,93.0,30.41,20.73
2018,9,28,17,30,298.0,28.0,4.6,12.5,50.0,23.54,11.23
2018,9,28,17,45,159.5,15.5,4.4,11.9,26.0,13.23,0.0
2018,9,28,18,0,21.0,3.0,4.2,11.3,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,4.0,11.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,29,5,45,24.0,3.0,1.3,8.75,2.5,0.0,0.0
2018,9,29,6,0,48.0,6.0,1.3,8.9,5.0,0.0,0.0
2018,9,29,6,15,127.5,16.5,1.65,9.75,25.0,85.97,0.0
2018,9,29,6,30,207.0,27.0,2.0,10.6,45.0,196.79,145.95
2018,9,29,6,45,158.5,47.5,2.3,11.5,66.5,186.35,152.75
2018,9,29,7,0,110.0,68.0,2.6,12.4,88.0,169.74,140.92
2018,9,29,7,15,129.5,82.5,2.6,13.0,113.5,202.8,170.34
2018,9,29,7,30,149.0,97.0,2.6,13.6,139.0,237.81,200.23
2018,9,29,7,45,135.5,122.0,2.6,14.2,166.0,261.05,218.29
2018,9,29,8,0,122.0,147.0,2.6,14.8,193.0,282.15,233.95
2018,9,29,8,15,157.5,170.0,2.5,15.3,237.0,343.24,282.88
2018,9,29,8,30,193.0,193.0,2.4,15.8,281.0,405.47,331.13
2018,9,29,8,45,247.0,206.5,2.25,16.35,331.0,494.88,398.99
2018,9,29,9,0,301.0,220.0,2.1,16.9,381.0,565.41,450.36
2018,9,29,9,15,389.5,211.0,2.1,17.4,435.5,665.63,523.51
2018,9,29,9,30,478.0,202.0,2.1,17.9,490.0,746.31,580.46
2018,9,29,9,45,547.5,194.0,2.1,18.35,541.5,807.94,622.36
2018,9,29,10,0,617.0,186.0,2.1,18.8,593.0,877.27,667.61
2018,9,29,10,15,628.0,192.0,2.2,19.2,620.5,890.95,675.08
2018,9,29,10,30,639.0,198.0,2.3,19.6,648.0,901.3,680.94
2018,9,29,10,45,666.0,193.0,2.45,19.95,673.0,912.65,688.19
2018,9,29,11,0,693.0,188.0,2.6,20.3,698.0,920.02,692.8
2018,9,29,11,15,566.0,238.0,2.65,20.55,658.5,824.84,625.21
2018,9,29,11,30,439.0,288.0,2.7,20.8,619.0,738.85,561.88
2018,9,29,11,45,347.5,324.5,2.8,21.05,587.5,658.09,502.62
2018,9,29,12,0,256.0,361.0,2.9,21.3,556.0,597.94,456.83
2018,9,29,12,15,194.0,358.0,3.0,21.4,505.0,512.02,393.3
2018,9,29,12,30,132.0,355.0,3.1,21.5,454.0,446.18,343.43
2018,9,29,12,45,202.0,346.5,3.2,21.55,495.5,480.56,370.91
2018,9,29,13,0,272.0,338.0,3.3,21.6,537.0,518.98,400.21
2018,9,29,13,15,314.5,319.0,3.4,21.6,543.0,510.19,394.06
2018,9,29,13,30,357.0,300.0,3.5,21.6,549.0,496.9,384.27
2018,9,29,13,45,455.5,252.0,3.6,21.65,557.0,492.15,380.62
2018,9,29,14,0,554.0,204.0,3.7,21.7,565.0,469.3,361.96
2018,9,29,14,15,710.0,144.0,3.8,21.5,581.0,453.72,346.77
2018,9,29,14,30,866.0,84.0,3.9,21.3,597.0,417.96,312.91
2018,9,29,14,45,850.5,81.5,4.0,21.15,557.0,354.75,257.71
2018,9,29,15,0,835.0,79.0,4.1,21.0,517.0,289.01,199.81
2018,9,29,15,15,813.5,76.0,4.1,21.0,471.5,225.14,144.19
2018,9,29,15,30,792.0,73.0,4.1,21.0,426.0,163.38,94.25
2018,9,29,15,45,644.0,88.5,4.2,20.3,354.0,105.35,61.34
2018,9,29,16,0,496.0,104.0,4.3,19.6,282.0,75.02,59.95
2018,9,29,16,15,486.0,88.0,4.2,19.05,240.5,66.51,52.79
2018,9,29,16,30,476.0,72.0,4.1,18.5,199.0,55.58,43.33
2018,9,29,16,45,406.5,62.5,4.0,17.95,154.5,49.14,37.59
2018,9,29,17,0,337.0,53.0,3.9,17.4,110.0,40.49,29.7
2018,9,29,17,15,208.0,39.0,3.65,16.7,70.0,29.9,19.84
2018,9,29,17,30,79.0,25.0,3.4,16.0,30.0,19.61,7.0
2018,9,29,17,45,48.5,14.0,3.15,15.35,16.0,11.95,0.0
2018,9,29,18,0,18.0,3.0,2.9,14.7,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,2.7,14.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.7,11.35,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.7,11.5,4.0,0.0,0.0
2018,9,30,6,15,150.5,18.0,0.75,11.95,28.5,100.35,0.0
2018,9,30,6,30,273.0,31.0,0.8,12.4,53.0,241.42,173.58
2018,9,30,6,45,378.5,41.0,0.85,12.85,96.0,341.8,276.71
2018,9,30,7,0,484.0,51.0,0.9,13.3,139.0,448.48,367.06
2018,9,30,7,15,553.0,58.0,0.9,13.7,188.5,531.97,433.34
2018,9,30,7,30,622.0,65.0,0.9,14.1,238.0,619.34,498.86
2018,9,30,7,45,667.5,70.0,0.85,14.55,288.5,687.47,546.22
2018,9,30,8,0,713.0,75.0,0.8,15.0,339.0,756.37,591.88
