Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,9,30,859.0,83.0,0.8,15.5,564.0,975.29,725.84
2018,10,10,9,45,877.0,81.5,0.8,16.1,597.5,994.38,734.7
2018,10,10,10,0,895.0,80.0,0.8,16.7,631.0,1009.87,741.26
2018,10,10,10,15,903.0,81.0,0.85,17.3,656.5,1014.63,742.26
2018,10,10,10,30,911.0,82.0,0.9,17.9,682.0,1015.39,741.04
2018,10,10,10,45,916.0,83.5,0.95,18.5,700.5,1009.73,735.98
2018,10,10,11,0,921.0,85.0,1.0,19.1,719.0,1000.01,728.58
2018,10,10,11,15,923.5,85.0,1.05,19.5,729.0,982.12,716.71
2018,10,10,11,30,926.0,85.0,1.1,19.9,739.0,960.37,702.55
2018,10,10,11,45,926.5,85.0,1.15,20.3,741.5,933.04,684.85
2018,10,10,12,0,927.0,85.0,1.2,20.7,744.0,902.11,664.85
2018,10,10,12,15,924.5,85.0,1.3,20.9,738.0,865.23,642.03
2018,10,10,12,30,922.0,85.0,1.4,21.1,732.0,825.25,616.83
2018,10,10,12,45,916.5,85.0,1.5,21.25,718.0,780.1,587.83
2018,10,10,13,0,911.0,85.0,1.6,21.4,704.0,732.49,556.44
2018,10,10,13,15,904.0,84.5,1.7,21.4,682.5,681.16,519.79
2018,10,10,13,30,897.0,84.0,1.8,21.4,661.0,627.98,480.49
2018,10,10,13,45,887.5,82.5,1.95,21.35,632.5,570.87,437.17
2018,10,10,14,0,878.0,81.0,2.1,21.3,604.0,512.72,391.26
2018,10,10,14,15,864.0,79.5,2.3,21.15,569.5,451.84,341.68
2018,10,10,14,30,850.0,78.0,2.5,21.0,535.0,390.97,290.14
2018,10,10,14,45,831.0,76.0,2.65,20.8,494.5,326.29,234.17
2018,10,10,15,0,812.0,74.0,2.8,20.6,454.0,264.19,179.57
2018,10,10,15,15,786.5,71.0,2.8,20.6,409.0,201.62,125.95
2018,10,10,15,30,761.0,68.0,2.8,20.6,364.0,141.76,79.5
2018,10,10,15,45,722.5,64.5,3.15,19.7,316.0,83.83,46.59
2018,10,10,16,0,684.0,61.0,3.5,18.8,268.0,51.92,40.08
2018,10,10,16,15,624.5,56.0,3.6,18.05,219.0,44.27,33.46
2018,10,10,16,30,565.0,51.0,3.7,17.3,170.0,40.88,30.4
2018,10,10,16,45,470.5,44.0,3.8,16.5,124.5,35.72,25.57
2018,10,10,17,0,376.0,37.0,3.9,15.7,79.0,30.67,20.4
2018,10,10,17,15,230.0,24.0,4.0,14.95,45.5,20.06,5.22
2018,10,10,17,30,84.0,11.0,4.1,14.2,12.0,9.39,0.0
2018,10,10,17,45,42.0,5.5,4.25,13.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,11,6,15,60.0,10.0,1.15,8.45,13.0,42.9,0.0
2018,10,11,6,30,120.0,20.0,1.3,9.1,26.0,123.01,0.0
2018,10,11,6,45,247.5,34.0,1.5,9.7,64.5,249.84,196.96
2018,10,11,7,0,375.0,48.0,1.7,10.3,103.0,368.53,305.96
2018,10,11,7,15,415.5,58.0,1.7,10.85,140.5,429.4,359.52
2018,10,11,7,30,456.0,68.0,1.7,11.4,178.0,491.82,410.77
2018,10,11,7,45,339.0,85.5,1.75,11.9,177.5,425.51,356.9
2018,10,11,8,0,222.0,103.0,1.8,12.4,177.0,334.09,280.79
2018,10,11,8,15,213.0,126.5,1.65,13.0,206.0,360.83,300.79
2018,10,11,8,30,204.0,150.0,1.5,13.6,235.0,385.5,317.81
2018,10,11,8,45,465.5,126.5,1.35,14.2,347.5,629.18,507.49
2018,10,11,9,0,727.0,103.0,1.2,14.8,460.0,872.12,674.23
2018,10,11,9,15,766.5,101.0,1.0,15.45,503.5,910.51,690.34
2018,10,11,9,30,806.0,99.0,0.8,16.1,547.0,953.5,711.03
2018,10,11,9,45,831.5,95.5,0.6,16.8,581.5,977.39,718.04
2018,10,11,10,0,857.0,92.0,0.4,17.5,616.0,997.57,722.49
2018,10,11,10,15,866.5,93.5,0.5,18.0,642.0,992.5,718.78
2018,10,11,10,30,876.0,95.0,0.6,18.5,668.0,995.3,720.6
2018,10,11,10,45,882.5,95.5,0.7,19.0,686.0,990.01,717.31
2018,10,11,11,0,889.0,96.0,0.8,19.5,704.0,980.81,711.74
2018,10,11,11,15,894.0,96.0,0.9,19.85,715.5,965.67,702.89
2018,10,11,11,30,899.0,96.0,1.0,20.2,727.0,946.68,691.61
2018,10,11,11,45,901.5,95.5,1.1,20.5,730.0,921.09,676.16
2018,10,11,12,0,904.0,95.0,1.2,20.8,733.0,891.9,658.27
2018,10,11,12,15,904.0,94.0,1.3,21.0,728.0,856.62,636.4
2018,10,11,12,30,904.0,93.0,1.4,21.2,723.0,818.16,612.12
2018,10,11,12,45,903.0,91.5,1.5,21.4,710.5,775.41,584.55
2018,10,11,13,0,902.0,90.0,1.6,21.6,698.0,729.9,554.19
2018,10,11,13,15,896.5,88.0,1.7,21.7,676.5,678.38,517.23
2018,10,11,13,30,891.0,86.0,1.8,21.8,655.0,624.95,477.62
2018,10,11,13,45,882.5,84.0,1.85,21.85,627.0,568.2,433.96
2018,10,11,14,0,874.0,82.0,1.9,21.9,599.0,510.33,387.89
2018,10,11,14,15,861.0,80.5,2.0,21.85,564.5,450.12,338.68
2018,10,11,14,30,848.0,79.0,2.1,21.8,530.0,388.54,286.65
2018,10,11,14,45,829.5,76.5,2.2,21.7,489.5,325.03,231.83
2018,10,11,15,0,811.0,74.0,2.3,21.6,449.0,262.74,177.36
2018,10,11,15,15,785.0,71.0,2.3,21.6,404.0,200.21,124.21
2018,10,11,15,30,759.0,68.0,2.3,21.6,359.0,140.45,78.29
2018,10,11,15,45,720.5,64.0,2.25,21.15,311.0,82.32,45.59
2018,10,11,16,0,682.0,60.0,2.2,20.7,263.0,51.18,39.12
2018,10,11,16,15,622.5,55.0,1.95,19.85,214.0,43.57,32.59
2018,10,11,16,30,563.0,50.0,1.7,19.0,165.0,40.16,29.54
2018,10,11,16,45,467.5,42.0,1.45,18.1,119.5,34.13,23.98
2018,10,11,17,0,372.0,34.0,1.2,17.2,74.0,28.13,17.98
2018,10,11,17,15,226.5,22.0,1.35,16.5,42.5,18.36,1.84
2018,10,11,17,30,81.0,10.0,1.5,15.8,11.0,8.54,0.0
2018,10,11,17,45,40.5,5.0,1.65,15.15,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,6,15,91.0,9.5,1.05,9.45,13.5,60.27,0.0
2018,10,12,6,30,182.0,19.0,1.1,10.0,27.0,158.55,0.0
2018,10,12,6,45,321.5,29.5,1.2,10.55,66.5,295.1,229.23
2018,10,12,7,0,461.0,40.0,1.3,11.1,106.0,422.5,346.67
2018,10,12,7,15,540.5,46.5,1.4,11.85,153.5,511.15,420.75
2018,10,12,7,30,620.0,53.0,1.5,12.6,201.0,604.68,494.55
2018,10,12,7,45,671.0,58.0,1.65,13.3,250.5,670.35,544.13
2018,10,12,8,0,722.0,63.0,1.8,14.0,300.0,743.69,597.31
2018,10,12,8,15,756.0,66.5,1.85,15.05,347.5,799.99,634.35
2018,10,12,8,30,790.0,70.0,1.9,16.1,395.0,855.02,669.22
2018,10,12,8,45,815.0,72.0,2.0,17.15,439.0,897.76,694.99
2018,10,12,9,0,840.0,74.0,2.1,18.2,483.0,938.01,718.58
2018,10,12,9,15,862.0,75.0,2.1,18.85,523.5,960.02,729.44
2018,10,12,9,30,884.0,76.0,2.1,19.5,564.0,989.79,745.6
2018,10,12,9,45,901.5,75.0,2.1,20.15,598.0,1009.04,754.57
2018,10,12,10,0,919.0,74.0,2.1,20.8,632.0,1024.58,761.25
2018,10,12,10,15,928.0,75.0,2.25,21.5,658.5,1030.22,763.29
2018,10,12,10,30,937.0,76.0,2.4,22.2,685.0,1031.76,762.83
2018,10,12,10,45,942.5,76.5,2.55,22.9,703.5,1025.07,757.12
2018,10,12,11,0,948.0,77.0,2.7,23.6,722.0,1014.24,748.87
2018,10,12,11,15,951.5,77.5,2.8,24.0,733.0,997.39,737.16
2018,10,12,11,30,955.0,78.0,2.9,24.4,744.0,976.5,722.91
2018,10,12,11,45,957.0,78.0,3.0,24.8,747.5,949.73,704.83
2018,10,12,12,0,959.0,78.0,3.1,25.2,751.0,919.18,684.24
2018,10,12,12,15,957.5,78.0,3.2,25.4,745.0,882.06,659.68
2018,10,12,12,30,956.0,78.0,3.3,25.6,739.0,841.66,632.74
2018,10,12,12,45,952.5,77.5,3.35,25.8,725.5,796.13,601.76
2018,10,12,13,0,949.0,77.0,3.4,26.0,712.0,747.88,568.61
2018,10,12,13,15,944.0,76.5,3.4,26.05,691.5,696.14,530.17
2018,10,12,13,30,939.0,76.0,3.4,26.1,671.0,642.26,489.09
2018,10,12,13,45,930.0,74.5,3.45,26.15,642.0,583.31,443.23
2018,10,12,14,0,921.0,73.0,3.5,26.2,613.0,523.19,394.99
2018,10,12,14,15,908.0,71.5,3.5,26.1,577.5,460.44,343.31
2018,10,12,14,30,895.0,70.0,3.5,26.0,542.0,397.52,289.87
2018,10,12,14,45,877.5,67.5,3.5,25.85,500.5,332.43,233.62
2018,10,12,15,0,860.0,65.0,3.5,25.7,459.0,268.32,177.72
2018,10,12,15,15,834.5,62.5,3.5,25.7,413.0,204.02,123.47
2018,10,12,15,30,809.0,60.0,3.5,25.7,367.0,138.18,73.42
2018,10,12,15,45,773.5,56.5,3.15,24.9,318.0,77.52,40.26
2018,10,12,16,0,738.0,53.0,2.8,24.1,269.0,45.94,34.05
2018,10,12,16,15,683.5,48.5,2.55,22.75,219.5,42.4,31.15
2018,10,12,16,30,629.0,44.0,2.3,21.4,170.0,38.91,28.1
2018,10,12,16,45,535.5,37.0,2.0,20.1,123.0,33.02,22.74
2018,10,12,17,0,442.0,30.0,1.7,18.8,76.0,24.92,14.98
2018,10,12,17,15,273.5,20.0,1.85,18.0,43.5,16.73,0.0
2018,10,12,17,30,105.0,10.0,2.0,17.2,11.0,8.54,0.0
2018,10,12,17,45,52.5,5.0,2.15,16.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,13,6,15,118.5,9.5,1.45,8.3,14.5,8.11,0.0
2018,10,13,6,30,237.0,19.0,1.6,9.1,29.0,163.42,0.0
2018,10,13,6,45,390.0,27.0,1.8,9.9,70.0,338.69,261.13
2018,10,13,7,0,543.0,35.0,2.0,10.7,111.0,466.93,383.36
2018,10,13,7,15,620.0,40.0,2.1,11.45,160.0,556.5,459.11
2018,10,13,7,30,697.0,45.0,2.2,12.2,209.0,649.75,533.24
2018,10,13,7,45,743.0,49.5,2.3,12.95,259.5,719.65,585.82
2018,10,13,8,0,789.0,54.0,2.4,13.7,310.0,790.03,636.26
2018,10,13,8,15,819.5,56.5,2.4,14.7,358.0,833.83,663.97
2018,10,13,8,30,850.0,59.0,2.4,15.7,406.0,885.18,696.1
2018,10,13,8,45,871.0,61.0,2.4,16.65,450.0,924.95,719.1
2018,10,13,9,0,892.0,63.0,2.4,17.6,494.0,962.06,739.77
2018,10,13,9,15,906.5,65.0,2.4,18.4,533.0,989.74,754.05
2018,10,13,9,30,921.0,67.0,2.4,19.2,572.0,1013.92,765.91
2018,10,13,9,45,931.0,69.0,2.35,19.95,605.0,1029.85,771.84
2018,10,13,10,0,941.0,71.0,2.3,20.7,638.0,1041.8,775.26
2018,10,13,10,15,948.5,72.0,2.3,21.4,664.0,1045.86,774.42
2018,10,13,10,30,956.0,73.0,2.3,22.1,690.0,1045.74,771.14
2018,10,13,10,45,960.5,73.5,2.3,22.75,708.0,1037.84,763.2
2018,10,13,11,0,965.0,74.0,2.3,23.4,726.0,1025.76,752.85
2018,10,13,11,15,967.5,74.5,2.35,23.75,736.5,1007.63,740.23
2018,10,13,11,30,970.0,75.0,2.4,24.1,747.0,985.45,725.14
2018,10,13,11,45,969.5,75.5,2.45,24.45,749.0,956.62,705.78
2018,10,13,12,0,969.0,76.0,2.5,24.8,751.0,924.1,684.04
2018,10,13,12,15,968.0,75.5,2.6,24.9,745.0,886.49,659.92
2018,10,13,12,30,967.0,75.0,2.7,25.0,739.0,845.56,633.32
2018,10,13,12,45,963.5,74.0,2.75,25.15,725.0,799.07,602.17
2018,10,13,13,0,960.0,73.0,2.8,25.3,711.0,749.85,568.82
2018,10,13,13,15,954.0,72.5,2.9,25.25,689.5,697.0,530.59
2018,10,13,13,30,948.0,72.0,3.0,25.2,668.0,642.1,489.47
2018,10,13,13,45,939.0,71.0,3.05,25.15,639.0,583.25,443.88
2018,10,13,14,0,930.0,70.0,3.1,25.1,610.0,523.2,395.8
2018,10,13,14,15,917.0,68.5,3.2,24.9,574.5,460.02,344.0
2018,10,13,14,30,904.0,67.0,3.3,24.7,539.0,396.66,290.23
2018,10,13,14,45,886.5,65.0,3.35,24.5,497.5,331.57,233.76
2018,10,13,15,0,869.0,63.0,3.4,24.3,456.0,267.43,177.56
2018,10,13,15,15,844.0,60.5,3.4,24.3,410.0,202.75,122.72
2018,10,13,15,30,819.0,58.0,3.4,24.3,364.0,136.47,72.21
2018,10,13,15,45,782.5,55.0,3.5,23.3,315.0,75.65,39.33
2018,10,13,16,0,746.0,52.0,3.6,22.3,266.0,45.26,33.72
2018,10,13,16,15,690.0,47.0,3.55,21.2,216.0,41.24,30.34
2018,10,13,16,30,634.0,42.0,3.5,20.1,166.0,37.24,26.78
2018,10,13,16,45,537.5,36.0,3.45,19.0,119.5,32.2,22.08
2018,10,13,17,0,441.0,30.0,3.4,17.9,73.0,25.03,14.89
2018,10,13,17,15,272.0,20.0,3.55,16.9,41.5,16.86,0.0
2018,10,13,17,30,103.0,10.0,3.7,15.9,10.0,8.54,0.0
2018,10,13,17,45,51.5,5.0,3.9,14.95,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.65,7.2,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.9,7.9,27.0,152.65,0.0
2018,10,14,6,45,373.5,27.0,2.15,8.6,67.5,327.9,250.59
2018,10,14,7,0,526.0,36.0,2.4,9.3,108.0,455.25,376.45
2018,10,14,7,15,606.0,41.5,2.5,10.0,157.0,547.46,455.64
2018,10,14,7,30,686.0,47.0,2.6,10.7,206.0,643.38,533.1
2018,10,14,7,45,736.0,51.0,2.75,11.45,257.0,715.64,588.61
2018,10,14,8,0,786.0,55.0,2.9,12.2,308.0,788.53,642.06
2018,10,14,8,15,819.5,58.5,2.85,13.0,357.5,845.9,680.48
2018,10,14,8,30,853.0,62.0,2.8,13.8,407.0,891.83,709.18
2018,10,14,8,45,877.5,64.0,2.8,14.55,452.5,934.82,735.45
2018,10,14,9,0,902.0,66.0,2.8,15.3,498.0,975.26,759.31
2018,10,14,9,15,918.5,67.5,2.75,16.0,538.0,1004.2,774.46
2018,10,14,9,30,935.0,69.0,2.7,16.7,578.0,1029.66,787.13
2018,10,14,9,45,947.5,70.5,2.7,17.35,612.5,1047.37,795.18
2018,10,14,10,0,960.0,72.0,2.7,18.0,647.0,1061.08,800.69
2018,10,14,10,15,970.0,73.0,2.7,18.6,674.5,1067.47,801.65
2018,10,14,10,30,980.0,74.0,2.7,19.2,702.0,1069.58,800.02
2018,10,14,10,45,986.5,74.5,2.7,19.8,721.5,1063.26,793.09
2018,10,14,11,0,993.0,75.0,2.7,20.4,741.0,1052.61,783.61
2018,10,14,11,15,996.0,75.0,2.7,20.9,751.5,1033.71,769.25
2018,10,14,11,30,999.0,75.0,2.7,21.4,762.0,1010.66,752.4
2018,10,14,11,45,1001.5,74.5,2.7,21.85,765.5,982.5,732.48
2018,10,14,12,0,1004.0,74.0,2.7,22.3,769.0,950.37,710.05
2018,10,14,12,15,1004.0,73.5,2.7,22.6,763.5,912.35,684.12
2018,10,14,12,30,1004.0,73.0,2.7,22.9,758.0,870.8,655.77
2018,10,14,12,45,1001.0,72.5,2.7,23.2,744.0,823.67,623.46
2018,10,14,13,0,998.0,72.0,2.7,23.5,730.0,773.62,588.93
2018,10,14,13,15,992.5,71.0,2.7,23.65,708.0,718.75,548.39
2018,10,14,13,30,987.0,70.0,2.7,23.8,686.0,661.68,504.95
2018,10,14,13,45,979.5,69.0,2.7,23.9,657.0,601.59,458.05
2018,10,14,14,0,972.0,68.0,2.7,24.0,628.0,540.03,408.47
2018,10,14,14,15,960.0,66.5,2.7,24.0,591.5,474.88,354.68
2018,10,14,14,30,948.0,65.0,2.7,24.0,555.0,409.37,298.84
2018,10,14,14,45,931.0,63.0,2.75,23.95,512.5,341.79,240.22
2018,10,14,15,0,914.0,61.0,2.8,23.9,470.0,275.05,181.75
2018,10,14,15,15,889.5,58.5,2.8,23.9,422.5,207.68,124.73
2018,10,14,15,30,865.0,56.0,2.8,23.9,375.0,142.63,75.55
2018,10,14,15,45,830.0,52.5,2.25,23.1,324.5,78.92,41.52
2018,10,14,16,0,795.0,49.0,1.7,22.3,274.0,43.26,31.99
2018,10,14,16,15,740.0,45.0,1.6,20.95,222.5,39.95,29.25
2018,10,14,16,30,685.0,41.0,1.5,19.6,171.0,36.72,26.37
2018,10,14,16,45,588.0,35.0,1.45,18.2,123.0,31.58,21.59
2018,10,14,17,0,491.0,29.0,1.4,16.8,75.0,26.61,15.98
2018,10,14,17,15,290.0,18.5,1.55,16.15,41.5,15.61,0.0
2018,10,14,17,30,89.0,8.0,1.7,15.5,8.0,6.83,0.0
2018,10,14,17,45,44.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,15,6,15,129.0,9.0,1.7,7.1,13.5,0.0,0.0
2018,10,15,6,30,258.0,18.0,1.8,7.9,27.0,175.66,0.0
2018,10,15,6,45,417.5,25.5,1.9,8.75,68.5,343.53,257.19
2018,10,15,7,0,577.0,33.0,2.0,9.6,110.0,489.14,400.66
2018,10,15,7,15,652.5,38.0,2.1,10.35,159.5,578.63,477.16
2018,10,15,7,30,728.0,43.0,2.2,11.1,209.0,671.68,551.53
2018,10,15,7,45,773.5,46.5,2.35,11.85,259.5,740.64,603.98
2018,10,15,8,0,819.0,50.0,2.5,12.6,310.0,800.85,647.48
2018,10,15,8,15,850.5,53.0,2.35,13.55,359.5,855.93,682.54
2018,10,15,8,30,882.0,56.0,2.2,14.5,409.0,909.62,714.76
2018,10,15,8,45,903.0,57.5,2.05,15.5,453.5,949.24,735.55
2018,10,15,9,0,924.0,59.0,1.9,16.5,498.0,986.1,753.64
2018,10,15,9,15,937.5,61.0,1.8,17.3,537.5,1013.14,765.72
2018,10,15,9,30,951.0,63.0,1.7,18.1,577.0,1036.54,775.18
2018,10,15,9,45,960.5,65.5,1.6,18.9,610.5,1052.73,779.8
2018,10,15,10,0,970.0,68.0,1.5,19.7,644.0,1064.79,781.78
2018,10,15,10,15,977.5,68.5,1.45,20.3,670.0,1068.02,779.73
2018,10,15,10,30,985.0,69.0,1.4,20.9,696.0,1066.99,775.26
2018,10,15,10,45,989.5,69.5,1.3,21.45,714.5,1058.7,765.71
2018,10,15,11,0,994.0,70.0,1.2,22.0,733.0,1046.12,753.75
2018,10,15,11,15,997.0,70.5,1.1,22.5,744.0,1027.86,738.64
2018,10,15,11,30,1000.0,71.0,1.0,23.0,755.0,1005.42,721.2
2018,10,15,11,45,1000.5,71.0,0.95,23.5,757.0,976.07,700.65
2018,10,15,12,0,1001.0,71.0,0.9,24.0,759.0,942.87,677.9
2018,10,15,12,15,999.5,71.0,0.95,24.25,753.0,904.33,654.28
2018,10,15,12,30,998.0,71.0,1.0,24.5,747.0,862.36,628.26
2018,10,15,12,45,995.0,70.5,1.1,24.75,733.0,815.52,599.43
2018,10,15,13,0,992.0,70.0,1.2,25.0,719.0,765.79,568.09
2018,10,15,13,15,986.0,69.0,1.3,25.05,697.0,710.93,530.41
2018,10,15,13,30,980.0,68.0,1.4,25.1,675.0,653.96,489.58
2018,10,15,13,45,971.0,67.5,1.5,25.1,645.5,594.01,444.98
2018,10,15,14,0,962.0,67.0,1.6,25.1,616.0,532.75,397.51
2018,10,15,14,15,949.5,65.0,1.7,25.0,579.5,467.56,345.28
2018,10,15,14,30,937.0,63.0,1.8,24.9,543.0,402.11,290.77
2018,10,15,14,45,919.5,61.5,1.9,24.75,501.0,335.62,233.94
2018,10,15,15,0,902.0,60.0,2.0,24.6,459.0,270.02,177.12
2018,10,15,15,15,877.0,57.5,2.0,24.6,412.0,203.43,121.25
2018,10,15,15,30,852.0,55.0,2.0,24.6,365.0,139.24,73.2
2018,10,15,15,45,817.0,52.0,1.7,23.6,315.5,76.87,40.55
2018,10,15,16,0,782.0,49.0,1.4,22.6,266.0,43.2,31.9
2018,10,15,16,15,725.5,44.5,1.35,21.3,215.0,39.48,28.79
2018,10,15,16,30,669.0,40.0,1.3,20.0,164.0,35.81,25.5
2018,10,15,16,45,567.0,34.0,1.25,18.65,116.5,30.66,20.69
2018,10,15,17,0,465.0,28.0,1.2,17.3,69.0,25.69,14.78
2018,10,15,17,15,272.5,17.5,1.25,16.55,38.0,14.94,0.0
2018,10,15,17,30,80.0,7.0,1.3,15.8,7.0,5.97,0.0
2018,10,15,17,45,40.0,3.5,1.35,15.0,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,8.5,1.7,6.3,12.5,0.0,0.0
2018,10,16,6,30,237.0,17.0,1.9,7.0,25.0,161.77,0.0
2018,10,16,6,45,395.5,25.0,2.1,7.7,65.0,326.51,239.79
2018,10,16,7,0,554.0,33.0,2.3,8.4,105.0,472.35,389.28
2018,10,16,7,15,632.5,39.0,2.35,9.15,154.5,564.44,468.88
2018,10,16,7,30,711.0,45.0,2.4,9.9,204.0,660.48,546.33
2018,10,16,7,45,757.5,48.5,2.5,10.65,254.0,729.77,599.4
2018,10,16,8,0,804.0,52.0,2.6,11.4,304.0,799.35,650.07
2018,10,16,8,15,834.5,54.5,2.45,12.3,352.0,843.29,677.48
2018,10,16,8,30,865.0,57.0,2.3,13.2,400.0,894.74,708.93
2018,10,16,8,45,886.5,59.0,2.15,14.05,444.5,935.03,731.14
2018,10,16,9,0,908.0,61.0,2.0,14.9,489.0,972.64,750.64
2018,10,16,9,15,922.5,63.0,1.95,15.7,528.0,1000.3,764.16
2018,10,16,9,30,937.0,65.0,1.9,16.5,567.0,1024.41,775.17
2018,10,16,9,45,946.5,66.5,1.8,17.3,599.5,1039.06,779.12
2018,10,16,10,0,956.0,68.0,1.7,18.1,632.0,1049.7,780.53
2018,10,16,10,15,963.5,69.0,1.7,18.75,658.0,1053.55,779.68
2018,10,16,10,30,971.0,70.0,1.7,19.4,684.0,1053.18,776.38
2018,10,16,10,45,976.0,70.5,1.75,20.05,702.5,1045.46,769.38
2018,10,16,11,0,981.0,71.0,1.8,20.7,721.0,1033.51,759.91
2018,10,16,11,15,983.5,72.0,1.85,21.25,731.5,1015.58,747.07
2018,10,16,11,30,986.0,73.0,1.9,21.8,742.0,993.53,731.74
2018,10,16,11,45,987.0,72.5,1.9,22.3,744.0,964.36,711.42
2018,10,16,12,0,988.0,72.0,1.9,22.8,746.0,931.4,688.76
2018,10,16,12,15,985.5,72.0,1.9,23.15,739.5,892.47,662.58
2018,10,16,12,30,983.0,72.0,1.9,23.5,733.0,850.25,634.17
2018,10,16,12,45,978.5,72.0,1.9,23.9,719.0,803.46,602.41
2018,10,16,13,0,974.0,72.0,1.9,24.3,705.0,753.96,568.55
2018,10,16,13,15,967.5,71.0,1.9,24.4,682.5,699.64,528.94
2018,10,16,13,30,961.0,70.0,1.9,24.5,660.0,643.3,486.75
2018,10,16,13,45,951.5,69.0,1.9,24.6,630.5,583.59,440.77
2018,10,16,14,0,942.0,68.0,1.9,24.7,601.0,522.71,392.34
2018,10,16,14,15,929.5,66.0,1.9,24.6,565.0,458.72,340.21
2018,10,16,14,30,917.0,64.0,1.9,24.5,529.0,394.49,286.1
2018,10,16,14,45,899.0,62.0,1.9,24.4,487.5,328.67,229.46
2018,10,16,15,0,881.0,60.0,1.9,24.3,446.0,263.84,173.14
2018,10,16,15,15,855.0,57.5,1.9,24.3,399.5,198.49,118.39
2018,10,16,15,30,829.0,55.0,1.9,24.3,353.0,135.69,71.52
2018,10,16,15,45,790.5,52.0,1.6,23.3,303.5,70.54,36.47
2018,10,16,16,0,752.0,49.0,1.3,22.3,254.0,43.0,31.78
2018,10,16,16,15,691.0,44.5,1.3,20.95,204.0,39.31,28.67
2018,10,16,16,30,630.0,40.0,1.3,19.6,154.0,35.68,25.39
2018,10,16,16,45,525.5,33.5,1.3,18.2,108.0,30.12,20.19
2018,10,16,17,0,421.0,27.0,1.3,16.8,62.0,24.72,13.53
2018,10,16,17,15,244.0,17.0,1.45,16.15,34.0,14.51,0.0
2018,10,16,17,30,67.0,7.0,1.6,15.5,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.7,14.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,15,85.0,7.5,1.1,7.2,10.0,0.0,0.0
2018,10,17,6,30,170.0,15.0,1.1,7.7,20.0,118.43,0.0
2018,10,17,6,45,331.0,25.0,1.1,8.15,58.5,292.17,206.23
2018,10,17,7,0,492.0,35.0,1.1,8.6,97.0,439.19,358.35
2018,10,17,7,15,574.5,41.0,1.1,9.25,144.5,522.24,429.54
2018,10,17,7,30,657.0,47.0,1.1,9.9,192.0,619.41,506.48
2018,10,17,7,45,707.0,51.0,1.1,10.5,241.0,690.48,559.41
2018,10,17,8,0,757.0,55.0,1.1,11.1,290.0,762.15,609.98
2018,10,17,8,15,790.0,58.5,1.0,11.95,337.5,817.95,644.73
2018,10,17,8,30,823.0,62.0,0.9,12.8,385.0,872.39,676.72
2018,10,17,8,45,846.5,64.0,0.8,13.65,429.0,903.49,691.37
2018,10,17,9,0,870.0,66.0,0.7,14.5,473.0,942.08,710.57
2018,10,17,9,15,886.0,68.0,0.7,15.35,511.5,970.48,724.48
2018,10,17,9,30,902.0,70.0,0.7,16.2,550.0,995.51,736.16
2018,10,17,9,45,913.5,72.0,0.75,17.05,583.0,1012.44,743.78
2018,10,17,10,0,925.0,74.0,0.8,17.9,616.0,1025.49,749.13
2018,10,17,10,15,933.0,75.0,0.8,18.65,641.5,1029.75,748.26
2018,10,17,10,30,941.0,76.0,0.8,19.4,667.0,1029.92,745.13
2018,10,17,10,45,947.0,76.5,0.8,20.15,685.5,1023.36,738.06
2018,10,17,11,0,953.0,77.0,0.8,20.9,704.0,1012.66,728.72
2018,10,17,11,15,956.5,77.5,0.75,21.55,714.5,995.46,714.78
2018,10,17,11,30,960.0,78.0,0.7,22.2,725.0,974.25,698.65
2018,10,17,11,45,961.0,78.0,0.6,22.85,727.5,946.28,677.48
2018,10,17,12,0,962.0,78.0,0.5,23.5,730.0,914.59,654.3
2018,10,17,12,15,960.5,77.5,0.4,23.75,724.0,876.72,628.44
2018,10,17,12,30,959.0,77.0,0.3,24.0,718.0,835.59,600.72
2018,10,17,12,45,955.0,77.0,0.15,24.3,704.0,790.1,569.5
2018,10,17,13,0,951.0,77.0,0.0,24.6,690.0,741.92,537.11
2018,10,17,13,15,945.0,76.0,0.15,24.75,668.5,688.96,502.02
2018,10,17,13,30,939.0,75.0,0.3,24.9,647.0,634.0,464.88
2018,10,17,13,45,929.5,74.0,0.45,25.0,618.0,575.42,423.59
2018,10,17,14,0,920.0,73.0,0.6,25.1,589.0,515.7,379.33
2018,10,17,14,15,906.5,71.0,0.75,25.0,553.0,452.51,330.48
2018,10,17,14,30,893.0,69.0,0.9,24.9,517.0,389.24,279.18
2018,10,17,14,45,874.0,67.0,1.05,24.8,476.0,324.53,224.96
2018,10,17,15,0,855.0,65.0,1.2,24.7,435.0,260.97,170.75
2018,10,17,15,15,828.0,62.0,1.2,24.7,389.0,193.34,114.89
2018,10,17,15,30,801.0,59.0,1.2,24.7,343.0,131.26,68.99
2018,10,17,15,45,761.0,55.5,1.2,23.65,294.0,71.4,38.19
2018,10,17,16,0,721.0,52.0,1.2,22.6,245.0,45.33,33.74
2018,10,17,16,15,658.5,46.5,1.2,21.25,195.5,40.9,29.98
2018,10,17,16,30,596.0,41.0,1.2,19.9,146.0,36.49,26.02
2018,10,17,16,45,487.5,34.0,1.2,18.55,101.5,28.03,18.3
2018,10,17,17,0,379.0,27.0,1.2,17.2,57.0,22.66,11.27
2018,10,17,17,15,205.5,15.5,1.3,16.45,30.0,13.23,0.0
2018,10,17,17,30,32.0,4.0,1.4,15.7,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,15.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,18,6,15,78.5,7.5,1.1,7.55,9.5,0.0,0.0
2018,10,18,6,30,157.0,15.0,1.1,8.1,19.0,110.34,0.0
2018,10,18,6,45,306.0,25.0,1.1,8.65,55.0,273.43,184.65
2018,10,18,7,0,455.0,35.0,1.1,9.2,91.0,412.7,336.13
2018,10,18,7,15,547.5,41.0,1.05,9.85,138.5,509.34,418.13
2018,10,18,7,30,640.0,47.0,1.0,10.5,186.0,605.47,493.87
2018,10,18,7,45,691.0,51.5,0.95,11.15,235.0,677.38,546.84
2018,10,18,8,0,742.0,56.0,0.9,11.8,284.0,750.01,597.24
2018,10,18,8,15,776.0,60.0,0.75,12.45,331.5,806.89,632.1
2018,10,18,8,30,810.0,64.0,0.6,13.1,379.0,862.51,664.0
2018,10,18,8,45,833.5,66.5,0.4,13.75,422.5,904.35,683.8
2018,10,18,9,0,857.0,69.0,0.2,14.4,466.0,932.9,694.21
2018,10,18,9,15,873.5,71.0,0.25,15.25,504.5,961.44,709.13
2018,10,18,9,30,890.0,73.0,0.3,16.1,543.0,986.7,721.85
2018,10,18,9,45,901.5,74.5,0.35,16.9,575.0,1002.76,728.97
2018,10,18,10,0,913.0,76.0,0.4,17.7,607.0,1015.02,733.97
2018,10,18,10,15,921.5,77.5,0.5,18.4,633.0,1020.35,736.36
2018,10,18,10,30,930.0,79.0,0.6,19.1,659.0,1021.61,736.5
2018,10,18,10,45,935.5,79.5,0.7,19.8,677.0,1014.58,731.65
2018,10,18,11,0,941.0,80.0,0.8,20.5,695.0,1003.49,724.45
2018,10,18,11,15,944.5,80.0,0.85,21.2,705.0,985.84,712.2
2018,10,18,11,30,948.0,80.0,0.9,21.9,715.0,964.25,697.63
2018,10,18,11,45,950.0,80.0,0.9,22.55,718.0,937.44,679.06
2018,10,18,12,0,952.0,80.0,0.9,23.2,721.0,906.9,658.28
2018,10,18,12,15,950.5,80.0,0.85,23.55,715.0,869.89,633.31
2018,10,18,12,30,949.0,80.0,0.8,23.9,709.0,829.66,606.33
2018,10,18,12,45,945.0,79.5,0.75,24.25,695.0,784.0,575.76
2018,10,18,13,0,941.0,79.0,0.7,24.6,681.0,735.72,542.85
2018,10,18,13,15,934.5,78.0,0.6,24.7,659.5,682.91,504.39
2018,10,18,13,30,928.0,77.0,0.5,24.8,638.0,628.18,463.72
2018,10,18,13,45,919.0,75.5,0.45,24.85,609.0,569.95,420.16
2018,10,18,14,0,910.0,74.0,0.4,24.9,580.0,510.59,374.35
2018,10,18,14,15,896.5,72.0,0.45,24.8,544.5,448.0,325.6
2018,10,18,14,30,883.0,70.0,0.5,24.7,509.0,385.36,274.8
2018,10,18,14,45,863.5,68.0,0.6,24.6,468.0,321.15,221.47
2018,10,18,15,0,844.0,66.0,0.7,24.5,427.0,255.55,166.24
2018,10,18,15,15,816.5,62.5,0.7,24.5,381.0,190.85,113.1
2018,10,18,15,30,789.0,59.0,0.7,24.5,335.0,129.11,67.8
2018,10,18,15,45,748.5,55.5,0.75,23.65,286.5,70.1,37.81
2018,10,18,16,0,708.0,52.0,0.8,22.8,238.0,45.31,33.68
2018,10,18,16,15,644.5,47.0,0.85,21.55,189.5,41.33,30.3
2018,10,18,16,30,581.0,42.0,0.9,20.3,141.0,37.43,26.75
2018,10,18,16,45,472.0,34.0,1.0,19.05,97.0,28.07,18.2
2018,10,18,17,0,363.0,26.0,1.1,17.8,53.0,21.84,9.79
2018,10,18,17,15,196.0,15.0,1.15,17.05,28.0,12.8,0.0
2018,10,18,17,30,29.0,4.0,1.2,16.3,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,15.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,19,6,15,73.5,7.0,1.0,8.45,9.0,0.0,0.0
2018,10,19,6,30,147.0,14.0,1.0,8.9,18.0,103.26,0.0
2018,10,19,6,45,302.5,24.0,0.95,9.35,53.5,268.24,170.52
2018,10,19,7,0,458.0,34.0,0.9,9.8,89.0,413.66,334.29
2018,10,19,7,15,544.0,40.5,0.9,10.45,135.5,505.97,413.16
2018,10,19,7,30,630.0,47.0,0.9,11.1,182.0,597.1,485.35
2018,10,19,7,45,683.0,52.0,0.9,11.75,231.0,670.92,540.33
2018,10,19,8,0,736.0,57.0,0.9,12.4,280.0,745.64,592.9
2018,10,19,8,15,771.0,60.0,0.9,13.35,327.0,801.85,629.04
2018,10,19,8,30,806.0,63.0,0.9,14.3,374.0,856.79,662.85
2018,10,19,8,45,830.5,66.0,0.9,15.2,418.0,900.09,687.62
2018,10,19,9,0,855.0,69.0,0.9,16.1,462.0,930.17,702.99
2018,10,19,9,15,871.5,71.0,1.0,17.0,500.0,958.6,719.05
2018,10,19,9,30,888.0,73.0,1.1,17.9,538.0,983.75,732.82
2018,10,19,9,45,899.5,75.0,1.2,18.85,570.5,1000.38,740.88
2018,10,19,10,0,911.0,77.0,1.3,19.8,603.0,1013.21,746.62
2018,10,19,10,15,919.5,78.0,1.4,20.65,628.5,1017.82,747.48
2018,10,19,10,30,928.0,79.0,1.5,21.5,654.0,1018.41,745.96
2018,10,19,10,45,933.5,80.0,1.55,22.4,672.0,1011.97,739.19
2018,10,19,11,0,939.0,81.0,1.6,23.3,690.0,1001.46,730.06
2018,10,19,11,15,942.0,81.0,1.55,23.8,700.0,983.33,715.96
2018,10,19,11,30,945.0,81.0,1.5,24.3,710.0,961.3,699.63
2018,10,19,11,45,945.5,82.0,1.5,24.75,712.5,934.36,681.18
2018,10,19,12,0,946.0,83.0,1.5,25.2,715.0,903.76,660.5
2018,10,19,12,15,943.0,83.0,1.45,25.45,708.5,865.68,634.87
2018,10,19,12,30,940.0,83.0,1.4,25.7,702.0,824.52,607.26
2018,10,19,12,45,934.0,83.0,1.35,25.9,687.5,778.27,576.28
2018,10,19,13,0,928.0,83.0,1.3,26.1,673.0,729.59,542.78
2018,10,19,13,15,921.0,82.0,1.3,26.15,651.0,677.04,505.21
2018,10,19,13,30,914.0,81.0,1.3,26.2,629.0,622.66,465.23
2018,10,19,13,45,904.0,79.5,1.25,26.25,600.0,564.61,421.01
2018,10,19,14,0,894.0,78.0,1.2,26.3,571.0,505.57,374.65
2018,10,19,14,15,879.5,76.0,1.15,26.15,535.5,443.47,324.8
2018,10,19,14,30,865.0,74.0,1.1,26.0,500.0,381.44,273.4
2018,10,19,14,45,845.5,71.5,1.05,25.9,459.0,316.04,218.26
2018,10,19,15,0,826.0,69.0,1.0,25.8,418.0,253.07,164.61
2018,10,19,15,15,797.0,65.5,1.0,25.8,372.5,189.29,112.38
2018,10,19,15,30,768.0,62.0,1.0,25.8,327.0,128.67,68.18
2018,10,19,15,45,726.0,58.0,0.85,24.8,279.0,70.62,38.92
2018,10,19,16,0,684.0,54.0,0.7,23.8,231.0,46.91,34.9
2018,10,19,16,15,619.0,48.0,0.8,22.75,182.5,42.15,30.82
2018,10,19,16,30,554.0,42.0,0.9,21.7,134.0,34.32,23.87
2018,10,19,16,45,441.0,34.0,0.95,20.65,91.5,28.07,17.96
2018,10,19,17,0,328.0,26.0,1.0,19.6,49.0,21.9,8.6
2018,10,19,17,15,176.0,14.5,1.05,18.85,25.5,12.38,0.0
2018,10,19,17,30,24.0,3.0,1.1,18.1,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,17.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,20,6,15,65.5,6.5,1.15,7.95,8.0,0.0,0.0
2018,10,20,6,30,131.0,13.0,1.2,8.5,16.0,92.45,0.0
2018,10,20,6,45,282.0,24.0,1.25,9.0,50.5,252.45,148.87
2018,10,20,7,0,433.0,35.0,1.3,9.5,85.0,396.79,321.93
2018,10,20,7,15,521.5,42.0,1.3,10.15,131.0,490.9,403.96
2018,10,20,7,30,610.0,49.0,1.3,10.8,177.0,590.65,484.13
2018,10,20,7,45,665.0,54.0,1.35,11.45,225.5,657.88,535.64
2018,10,20,8,0,720.0,59.0,1.4,12.1,274.0,733.78,590.97
2018,10,20,8,15,756.0,62.5,1.25,13.0,321.0,791.12,627.33
