Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,8,15,809.0,47.5,4.85,11.65,293.0,800.3,662.73
2018,10,30,8,30,845.0,50.0,5.0,12.4,339.0,854.62,702.21
2018,10,30,8,45,868.5,52.5,5.2,13.15,382.0,895.84,730.89
2018,10,30,9,0,892.0,55.0,5.4,13.9,425.0,934.57,757.1
2018,10,30,9,15,908.0,57.0,5.4,14.55,462.5,962.48,773.83
2018,10,30,9,30,924.0,59.0,5.4,15.2,500.0,987.0,787.9
2018,10,30,9,45,934.5,60.5,5.4,15.9,531.5,1001.81,794.71
2018,10,30,10,0,945.0,62.0,5.4,16.6,563.0,1012.75,798.83
2018,10,30,10,15,953.5,62.5,5.45,17.15,587.5,1016.39,798.71
2018,10,30,10,30,962.0,63.0,5.5,17.7,612.0,1015.94,795.91
2018,10,30,10,45,967.5,63.5,5.5,18.25,629.5,1008.48,787.97
2018,10,30,11,0,973.0,64.0,5.5,18.8,647.0,996.89,777.36
2018,10,30,11,15,976.5,64.0,5.55,19.15,657.0,978.71,763.25
2018,10,30,11,30,980.0,64.0,5.6,19.5,667.0,956.52,746.47
2018,10,30,11,45,981.5,63.5,5.65,19.85,668.5,928.06,725.34
2018,10,30,12,0,983.0,63.0,5.7,20.2,670.0,895.88,701.61
2018,10,30,12,15,980.5,63.5,5.7,20.45,664.0,858.09,673.85
2018,10,30,12,30,978.0,64.0,5.7,20.7,658.0,817.09,643.74
2018,10,30,12,45,972.5,64.5,5.7,20.9,644.0,770.93,609.86
2018,10,30,13,0,967.0,65.0,5.7,21.1,630.0,722.2,573.0
2018,10,30,13,15,960.5,64.0,5.7,21.2,608.0,668.89,530.53
2018,10,30,13,30,954.0,63.0,5.7,21.3,586.0,613.66,485.52
2018,10,30,13,45,944.0,61.5,5.7,21.4,557.0,554.41,436.2
2018,10,30,14,0,934.0,60.0,5.7,21.5,528.0,494.13,384.66
2018,10,30,14,15,912.5,59.0,5.6,21.4,490.0,428.99,328.12
2018,10,30,14,30,891.0,58.0,5.5,21.3,452.0,364.68,270.95
2018,10,30,14,45,869.5,56.5,5.4,21.25,411.5,301.04,213.48
2018,10,30,15,0,848.0,55.0,5.3,21.2,371.0,238.84,157.54
2018,10,30,15,15,737.5,60.5,5.3,21.2,311.0,168.16,101.27
2018,10,30,15,30,627.0,66.0,5.3,21.2,251.0,109.4,60.98
2018,10,30,15,45,605.5,56.0,4.55,20.25,210.0,56.56,33.37
2018,10,30,16,0,584.0,46.0,3.8,19.3,169.0,40.21,29.55
2018,10,30,16,15,559.0,38.5,3.4,18.0,132.0,34.23,24.15
2018,10,30,16,30,534.0,31.0,3.0,16.7,95.0,28.06,18.29
2018,10,30,16,45,366.0,23.0,2.6,15.4,57.5,20.93,8.8
2018,10,30,17,0,198.0,15.0,2.2,14.1,20.0,12.8,0.0
2018,10,30,17,15,99.0,7.5,2.3,13.65,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,15,8.0,1.0,1.35,6.6,1.0,0.0,0.0
2018,10,31,6,30,16.0,2.0,1.3,7.0,2.0,0.0,0.0
2018,10,31,6,45,64.5,15.0,1.25,7.45,19.5,55.38,0.0
2018,10,31,7,0,113.0,28.0,1.2,7.9,37.0,140.0,97.79
2018,10,31,7,15,156.0,44.0,1.5,8.75,65.5,199.22,164.36
2018,10,31,7,30,199.0,60.0,1.8,9.6,94.0,257.02,216.91
2018,10,31,7,45,259.0,74.0,2.05,10.45,132.0,346.84,293.76
2018,10,31,8,0,319.0,88.0,2.3,11.3,170.0,422.44,356.84
2018,10,31,8,15,530.5,74.0,2.35,11.9,240.5,605.02,502.54
2018,10,31,8,30,742.0,60.0,2.4,12.5,311.0,784.1,635.5
2018,10,31,8,45,793.0,58.0,2.5,13.1,357.0,842.73,674.94
2018,10,31,9,0,844.0,56.0,2.6,13.7,403.0,889.38,705.81
2018,10,31,9,15,865.0,58.0,2.65,14.3,441.5,921.37,725.33
2018,10,31,9,30,886.0,60.0,2.7,14.9,480.0,950.27,742.52
2018,10,31,9,45,892.0,65.0,2.8,15.45,511.0,965.27,750.52
2018,10,31,10,0,898.0,70.0,2.9,16.0,542.0,976.36,755.99
2018,10,31,10,15,873.0,80.5,3.0,16.6,556.5,960.45,742.78
2018,10,31,10,30,848.0,91.0,3.1,17.2,571.0,951.4,734.72
2018,10,31,10,45,873.0,86.0,3.2,17.75,593.0,945.69,729.22
2018,10,31,11,0,898.0,81.0,3.3,18.3,615.0,946.69,728.49
2018,10,31,11,15,894.5,83.5,3.4,18.75,622.5,926.33,713.3
2018,10,31,11,30,891.0,86.0,3.5,19.2,630.0,902.51,695.94
2018,10,31,11,45,913.0,79.5,3.55,19.65,638.0,886.83,684.1
2018,10,31,12,0,935.0,73.0,3.6,20.1,646.0,866.57,669.11
2018,10,31,12,15,889.0,86.0,3.55,20.4,626.5,809.97,628.29
2018,10,31,12,30,843.0,99.0,3.5,20.7,607.0,759.39,591.8
2018,10,31,12,45,759.0,121.5,3.5,21.05,571.0,687.1,537.69
2018,10,31,13,0,675.0,144.0,3.5,21.4,535.0,615.58,482.34
2018,10,31,13,15,687.5,133.5,3.5,21.65,519.5,575.74,451.28
2018,10,31,13,30,700.0,123.0,3.5,21.9,504.0,533.02,417.05
2018,10,31,13,45,636.0,133.5,3.45,22.15,466.0,468.37,364.91
2018,10,31,14,0,572.0,144.0,3.4,22.4,428.0,403.83,312.43
2018,10,31,14,15,449.5,157.0,3.4,22.45,370.5,328.81,252.3
2018,10,31,14,30,327.0,170.0,3.4,22.5,313.0,261.87,199.07
2018,10,31,14,45,350.5,149.0,3.4,22.55,289.5,226.62,167.95
2018,10,31,15,0,374.0,128.0,3.4,22.6,266.0,190.88,135.91
2018,10,31,15,15,427.5,105.0,3.4,22.6,244.0,152.2,100.94
2018,10,31,15,30,481.0,82.0,3.4,22.6,222.0,109.52,66.33
2018,10,31,15,45,419.0,73.0,2.55,21.6,180.0,63.58,41.64
2018,10,31,16,0,357.0,64.0,1.7,20.6,138.0,48.29,36.36
2018,10,31,16,15,301.0,51.5,1.55,19.55,102.5,39.27,28.3
2018,10,31,16,30,245.0,39.0,1.4,18.5,67.0,30.05,19.73
2018,10,31,16,45,163.5,25.5,1.3,17.5,40.5,19.81,6.97
2018,10,31,17,0,82.0,12.0,1.2,16.5,14.0,10.24,0.0
2018,10,31,17,15,41.0,6.0,1.2,16.25,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.6,8.55,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.7,9.0,2.0,0.0,0.0
2018,11,1,6,45,31.5,10.5,1.8,9.4,11.5,29.73,0.0
2018,11,1,7,0,38.0,18.0,1.9,9.8,21.0,52.31,31.42
2018,11,1,7,15,19.0,32.0,2.05,10.45,33.5,47.23,34.51
2018,11,1,7,30,0.0,46.0,2.2,11.1,46.0,41.56,29.9
2018,11,1,7,45,57.0,67.0,2.35,11.75,81.5,134.51,111.63
2018,11,1,8,0,114.0,88.0,2.5,12.4,117.0,210.45,177.63
2018,11,1,8,15,189.0,108.0,2.45,13.2,166.5,321.26,270.6
2018,11,1,8,30,264.0,128.0,2.4,14.0,216.0,417.32,348.26
2018,11,1,8,45,289.0,142.5,2.3,14.75,250.5,461.1,380.98
2018,11,1,9,0,314.0,157.0,2.2,15.5,285.0,504.59,412.71
2018,11,1,9,15,355.0,165.5,2.25,16.3,322.5,554.7,449.6
2018,11,1,9,30,396.0,174.0,2.3,17.1,360.0,626.09,500.9
2018,11,1,9,45,521.0,153.5,2.35,17.95,415.0,721.65,570.66
2018,11,1,10,0,646.0,133.0,2.4,18.8,470.0,826.11,642.0
2018,11,1,10,15,710.5,120.0,2.5,19.45,506.5,867.99,668.47
2018,11,1,10,30,775.0,107.0,2.6,20.1,543.0,899.3,687.94
2018,11,1,10,45,810.5,99.5,2.7,20.75,567.5,912.25,694.83
2018,11,1,11,0,846.0,92.0,2.8,21.4,592.0,920.51,698.78
2018,11,1,11,15,866.0,87.0,2.85,21.9,605.5,903.28,685.49
2018,11,1,11,30,886.0,82.0,2.9,22.4,619.0,892.1,676.72
2018,11,1,11,45,812.0,107.5,3.0,22.9,600.5,839.71,639.89
2018,11,1,12,0,738.0,133.0,3.1,23.4,582.0,781.99,599.29
2018,11,1,12,15,748.0,128.0,3.15,23.75,579.5,754.2,579.67
2018,11,1,12,30,758.0,123.0,3.2,24.1,577.0,723.15,557.31
2018,11,1,12,45,817.0,102.5,3.2,24.45,581.5,705.03,543.73
2018,11,1,13,0,876.0,82.0,3.2,24.8,586.0,677.84,522.98
2018,11,1,13,15,815.5,94.5,3.15,24.95,550.0,613.19,473.08
2018,11,1,13,30,755.0,107.0,3.1,25.1,514.0,547.47,421.89
2018,11,1,13,45,806.5,89.0,3.1,25.3,503.5,511.9,392.53
2018,11,1,14,0,858.0,71.0,3.1,25.5,493.0,468.77,355.74
2018,11,1,14,15,848.5,67.0,3.0,25.5,460.0,409.77,305.77
2018,11,1,14,30,839.0,63.0,2.9,25.5,427.0,350.43,254.25
2018,11,1,14,45,760.0,68.5,2.8,25.45,374.5,279.12,194.59
2018,11,1,15,0,681.0,74.0,2.7,25.4,322.0,214.43,141.12
2018,11,1,15,15,667.0,65.0,2.7,25.4,283.0,157.91,94.05
2018,11,1,15,30,653.0,56.0,2.7,25.4,244.0,105.97,56.17
2018,11,1,15,45,605.5,51.0,1.9,24.15,201.5,52.22,29.53
2018,11,1,16,0,558.0,46.0,1.1,22.9,159.0,36.93,26.24
2018,11,1,16,15,455.0,40.5,1.1,22.15,116.5,32.78,22.41
2018,11,1,16,30,352.0,35.0,1.1,21.4,74.0,28.83,18.34
2018,11,1,16,45,228.0,23.5,1.1,20.7,44.0,19.54,5.45
2018,11,1,17,0,104.0,12.0,1.1,20.0,14.0,10.24,0.0
2018,11,1,17,15,52.0,6.0,1.15,19.45,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,2,6,15,14.0,1.5,0.85,10.3,1.0,0.0,0.0
2018,11,2,6,30,28.0,3.0,0.8,10.5,2.0,0.0,0.0
2018,11,2,6,45,190.0,14.0,0.75,10.7,26.0,137.03,0.0
2018,11,2,7,0,352.0,25.0,0.7,10.9,50.0,316.02,198.55
2018,11,2,7,15,463.0,32.0,0.8,11.45,91.0,430.88,343.77
2018,11,2,7,30,574.0,39.0,0.9,12.0,132.0,535.11,432.15
2018,11,2,7,45,637.5,44.0,1.0,12.55,178.0,614.26,495.66
2018,11,2,8,0,701.0,49.0,1.1,13.1,224.0,694.9,556.94
2018,11,2,8,15,742.0,52.0,1.05,13.8,269.0,754.06,597.56
2018,11,2,8,30,783.0,55.0,1.0,14.5,314.0,812.35,635.47
2018,11,2,8,45,811.0,57.5,0.95,15.2,356.0,856.56,661.84
2018,11,2,9,0,839.0,60.0,0.9,15.9,398.0,888.21,678.78
2018,11,2,9,15,857.5,61.5,0.95,16.85,434.5,916.77,694.44
2018,11,2,9,30,876.0,63.0,1.0,17.8,471.0,942.26,707.82
2018,11,2,9,45,889.0,65.0,1.05,18.7,502.5,959.74,715.98
2018,11,2,10,0,902.0,67.0,1.1,19.6,534.0,973.56,721.85
2018,11,2,10,15,901.0,71.0,1.25,20.25,555.5,972.62,720.72
2018,11,2,10,30,900.0,75.0,1.4,20.9,577.0,967.78,717.21
2018,11,2,10,45,915.0,73.0,1.5,21.6,596.5,966.63,715.28
2018,11,2,11,0,930.0,71.0,1.6,22.3,616.0,961.4,710.73
2018,11,2,11,15,934.0,71.5,1.75,22.75,626.5,945.06,700.36
2018,11,2,11,30,938.0,72.0,1.9,23.2,637.0,924.87,687.48
2018,11,2,11,45,938.0,72.5,2.1,23.7,638.5,897.43,670.07
2018,11,2,12,0,938.0,73.0,2.3,24.2,640.0,866.5,650.08
2018,11,2,12,15,936.5,72.5,2.4,24.4,634.0,829.86,625.88
2018,11,2,12,30,935.0,72.0,2.5,24.6,628.0,790.14,599.36
2018,11,2,12,45,899.5,80.5,2.65,24.75,605.0,733.34,560.95
2018,11,2,13,0,864.0,89.0,2.8,24.9,582.0,680.92,522.86
2018,11,2,13,15,838.5,90.5,2.75,24.8,554.5,622.35,478.81
2018,11,2,13,30,813.0,92.0,2.7,24.7,527.0,563.9,433.82
2018,11,2,13,45,851.0,79.0,2.7,24.55,513.5,523.82,401.51
2018,11,2,14,0,889.0,66.0,2.7,24.4,500.0,477.14,362.49
2018,11,2,14,15,874.5,64.0,2.6,24.2,465.5,416.5,311.41
2018,11,2,14,30,860.0,62.0,2.5,24.0,431.0,355.97,259.04
2018,11,2,14,45,819.0,62.0,2.4,23.8,387.0,288.94,201.41
2018,11,2,15,0,778.0,62.0,2.3,23.6,343.0,226.56,147.85
2018,11,2,15,15,730.5,59.0,2.3,23.6,296.5,164.74,97.42
2018,11,2,15,30,683.0,56.0,2.3,23.6,250.0,108.43,57.48
2018,11,2,15,45,582.5,53.5,1.65,22.5,198.5,53.55,31.27
2018,11,2,16,0,482.0,51.0,1.0,21.4,147.0,40.67,29.62
2018,11,2,16,15,394.0,43.0,1.0,20.55,107.5,34.72,24.2
2018,11,2,16,30,306.0,35.0,1.0,19.7,68.0,28.8,18.34
2018,11,2,16,45,183.0,22.0,1.05,18.85,39.0,18.19,3.34
2018,11,2,17,0,60.0,9.0,1.1,18.0,10.0,7.68,0.0
2018,11,2,17,15,30.0,4.5,1.15,17.4,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,3,6,15,17.5,1.5,1.75,8.2,1.0,0.0,0.0
2018,11,3,6,30,35.0,3.0,1.7,8.6,2.0,0.0,0.0
2018,11,3,6,45,219.5,13.0,1.65,9.0,26.0,155.41,0.0
2018,11,3,7,0,404.0,23.0,1.6,9.4,50.0,337.29,197.19
2018,11,3,7,15,495.0,30.0,2.0,10.45,90.0,442.01,356.36
2018,11,3,7,30,586.0,37.0,2.4,11.5,130.0,541.6,444.74
2018,11,3,7,45,665.5,40.0,2.75,12.55,178.0,631.24,518.69
2018,11,3,8,0,745.0,43.0,3.1,13.6,226.0,723.13,590.57
2018,11,3,8,15,782.5,45.5,3.3,14.5,271.0,770.11,625.2
2018,11,3,8,30,820.0,48.0,3.5,15.4,316.0,824.7,664.01
2018,11,3,8,45,845.0,50.5,3.7,16.3,358.0,866.47,692.0
2018,11,3,9,0,870.0,53.0,3.9,17.2,400.0,905.95,717.6
2018,11,3,9,15,888.0,55.0,4.0,18.0,437.5,935.29,735.1
2018,11,3,9,30,906.0,57.0,4.1,18.8,475.0,961.39,750.1
2018,11,3,9,45,918.0,58.5,4.15,19.65,506.0,977.47,757.51
2018,11,3,10,0,930.0,60.0,4.2,20.5,537.0,989.79,762.38
2018,11,3,10,15,939.0,61.0,4.3,21.2,562.0,994.59,762.9
2018,11,3,10,30,948.0,62.0,4.4,21.9,587.0,995.38,760.85
2018,11,3,10,45,954.0,62.5,4.5,22.65,604.5,988.57,753.69
2018,11,3,11,0,960.0,63.0,4.6,23.4,622.0,977.7,744.18
2018,11,3,11,15,963.0,64.0,4.65,23.85,632.0,960.66,731.08
2018,11,3,11,30,966.0,65.0,4.7,24.3,642.0,939.69,715.44
2018,11,3,11,45,966.0,65.0,4.75,24.8,643.5,911.04,694.48
2018,11,3,12,0,966.0,65.0,4.8,25.3,645.0,878.83,671.14
2018,11,3,12,15,938.0,73.0,4.75,25.5,631.5,830.43,636.58
2018,11,3,12,30,910.0,81.0,4.7,25.7,618.0,780.38,600.81
2018,11,3,12,45,757.5,121.5,4.65,25.95,561.5,683.62,529.14
2018,11,3,13,0,605.0,162.0,4.6,26.2,505.0,584.67,453.08
2018,11,3,13,15,462.5,187.0,4.55,26.2,443.5,481.76,374.03
2018,11,3,13,30,320.0,212.0,4.5,26.2,382.0,386.89,300.16
2018,11,3,13,45,326.0,196.0,4.4,26.25,361.5,353.52,273.6
2018,11,3,14,0,332.0,180.0,4.3,26.3,341.0,319.31,245.63
2018,11,3,14,15,434.5,150.5,4.2,26.2,345.0,316.59,240.34
2018,11,3,14,30,537.0,121.0,4.1,26.1,349.0,294.83,218.13
2018,11,3,14,45,345.5,127.5,3.95,25.95,269.0,210.46,153.34
2018,11,3,15,0,154.0,134.0,3.8,25.8,189.0,144.5,105.75
2018,11,3,15,15,213.5,113.5,3.8,25.8,179.0,125.14,87.2
2018,11,3,15,30,273.0,93.0,3.8,25.8,169.0,97.24,63.53
2018,11,3,15,45,329.0,76.0,2.75,23.95,151.5,63.37,42.43
2018,11,3,16,0,385.0,59.0,1.7,22.1,134.0,44.93,33.15
2018,11,3,16,15,354.5,46.5,1.7,20.8,101.0,37.71,26.66
2018,11,3,16,30,324.0,34.0,1.7,19.5,68.0,28.08,17.6
2018,11,3,16,45,193.5,21.0,1.65,18.15,38.5,17.39,1.22
2018,11,3,17,0,63.0,8.0,1.6,16.8,9.0,6.83,0.0
2018,11,3,17,15,31.5,4.0,1.6,16.35,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,4,6,15,15.5,1.5,1.3,7.25,1.0,0.0,0.0
2018,11,4,6,30,31.0,3.0,1.3,7.5,2.0,0.0,0.0
2018,11,4,6,45,68.0,13.0,1.3,7.75,16.0,55.74,0.0
2018,11,4,7,0,105.0,23.0,1.3,8.0,30.0,135.71,68.57
2018,11,4,7,15,120.5,39.5,1.55,8.75,53.5,168.0,135.69
2018,11,4,7,30,136.0,56.0,1.8,9.5,77.0,203.62,170.26
2018,11,4,7,45,179.0,72.5,2.0,10.25,110.0,262.23,222.1
2018,11,4,8,0,222.0,89.0,2.2,11.0,143.0,323.01,274.14
2018,11,4,8,15,260.0,104.0,2.05,11.7,179.0,378.79,319.83
2018,11,4,8,30,298.0,119.0,1.9,12.4,215.0,435.62,364.59
2018,11,4,8,45,360.0,126.0,1.75,13.15,257.5,525.2,433.25
2018,11,4,9,0,422.0,133.0,1.6,13.9,300.0,595.86,484.76
2018,11,4,9,15,417.0,148.5,1.6,14.85,326.0,613.28,493.94
2018,11,4,9,30,412.0,164.0,1.6,15.8,352.0,628.32,501.61
2018,11,4,9,45,408.0,178.0,1.55,16.75,375.0,640.18,506.56
2018,11,4,10,0,404.0,192.0,1.5,17.7,398.0,649.75,509.79
2018,11,4,10,15,447.5,190.5,1.55,18.3,428.5,685.09,534.34
2018,11,4,10,30,491.0,189.0,1.6,18.9,459.0,717.82,556.45
2018,11,4,10,45,586.5,168.0,1.7,19.55,500.0,773.81,595.71
2018,11,4,11,0,682.0,147.0,1.8,20.2,541.0,835.04,636.45
2018,11,4,11,15,827.5,108.5,1.9,20.65,594.0,899.77,679.34
2018,11,4,11,30,973.0,70.0,2.0,21.1,647.0,950.66,712.35
2018,11,4,11,45,953.5,75.0,2.15,21.6,642.0,911.1,685.41
2018,11,4,12,0,934.0,80.0,2.3,22.1,637.0,868.92,657.32
2018,11,4,12,15,890.0,91.0,2.4,22.35,617.0,811.86,618.78
2018,11,4,12,30,846.0,102.0,2.5,22.6,597.0,760.9,584.03
2018,11,4,12,45,879.0,91.0,2.65,22.9,595.0,733.72,565.68
2018,11,4,13,0,912.0,80.0,2.8,23.2,593.0,696.66,538.41
2018,11,4,13,15,914.5,75.5,2.85,23.25,573.5,647.86,501.34
2018,11,4,13,30,917.0,71.0,2.9,23.3,554.0,596.46,461.26
2018,11,4,13,45,883.5,71.0,2.95,23.4,516.5,528.99,407.81
2018,11,4,14,0,850.0,71.0,3.0,23.5,479.0,463.09,354.11
2018,11,4,14,15,839.0,68.0,3.0,23.25,446.5,405.25,305.19
2018,11,4,14,30,828.0,65.0,3.0,23.0,414.0,346.36,253.93
2018,11,4,14,45,799.0,62.5,3.05,22.75,373.0,283.1,198.76
2018,11,4,15,0,770.0,60.0,3.1,22.5,332.0,222.39,145.82
2018,11,4,15,15,681.0,62.0,3.1,22.5,279.5,159.53,95.95
2018,11,4,15,30,592.0,64.0,3.1,22.5,227.0,103.93,57.66
2018,11,4,15,45,512.0,58.5,2.75,21.0,181.5,55.89,34.48
2018,11,4,16,0,432.0,53.0,2.4,19.5,136.0,42.28,31.19
2018,11,4,16,15,385.0,42.5,2.55,18.25,101.0,34.47,24.11
2018,11,4,16,30,338.0,32.0,2.7,17.0,66.0,26.43,16.28
2018,11,4,16,45,210.5,20.5,2.8,15.8,38.0,17.06,0.0
2018,11,4,17,0,83.0,9.0,2.9,14.6,10.0,7.68,0.0
2018,11,4,17,15,41.5,4.5,3.2,13.9,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,5,6,45,166.5,11.0,2.0,8.85,21.0,118.54,0.0
2018,11,5,7,0,333.0,22.0,2.1,9.3,42.0,292.76,127.24
2018,11,5,7,15,461.0,28.0,2.35,10.0,82.5,413.58,332.27
2018,11,5,7,30,589.0,34.0,2.6,10.7,123.0,538.94,443.47
2018,11,5,7,45,653.5,37.5,2.85,11.35,167.5,616.35,509.09
2018,11,5,8,0,718.0,41.0,3.1,12.0,212.0,695.41,572.62
2018,11,5,8,15,758.5,43.5,3.3,12.8,256.5,743.95,609.5
2018,11,5,8,30,799.0,46.0,3.5,13.6,301.0,800.47,650.74
2018,11,5,8,45,827.0,47.5,3.75,14.35,342.0,842.92,680.42
2018,11,5,9,0,855.0,49.0,4.0,15.1,383.0,883.35,707.88
2018,11,5,9,15,871.0,52.0,4.15,15.85,420.0,912.08,725.75
2018,11,5,9,30,887.0,55.0,4.3,16.6,457.0,937.56,741.03
2018,11,5,9,45,897.0,58.5,4.45,17.35,488.5,954.44,750.53
2018,11,5,10,0,907.0,62.0,4.6,18.1,520.0,967.52,757.39
2018,11,5,10,15,917.5,62.5,4.65,18.65,544.5,973.1,758.8
2018,11,5,10,30,928.0,63.0,4.7,19.2,569.0,974.78,757.66
2018,11,5,10,45,935.0,63.5,4.75,19.8,586.5,969.15,751.42
2018,11,5,11,0,942.0,64.0,4.8,20.4,604.0,959.53,742.61
2018,11,5,11,15,946.5,64.0,4.85,20.75,614.0,942.98,729.87
2018,11,5,11,30,951.0,64.0,4.9,21.1,624.0,922.55,714.57
2018,11,5,11,45,952.0,63.5,4.9,21.45,625.5,894.67,693.79
2018,11,5,12,0,953.0,63.0,4.9,21.8,627.0,863.24,670.61
2018,11,5,12,15,952.0,63.0,4.9,21.95,621.5,827.41,644.85
2018,11,5,12,30,951.0,63.0,4.9,22.1,616.0,788.4,616.76
2018,11,5,12,45,946.5,63.0,4.9,22.25,602.5,743.91,584.56
2018,11,5,13,0,942.0,63.0,4.9,22.4,589.0,696.9,549.08
2018,11,5,13,15,936.0,62.5,4.85,22.4,568.5,646.11,508.88
2018,11,5,13,30,930.0,62.0,4.8,22.4,548.0,593.4,466.22
2018,11,5,13,45,919.5,60.5,4.7,22.4,519.5,535.66,418.44
2018,11,5,14,0,909.0,59.0,4.6,22.4,491.0,477.01,368.63
2018,11,5,14,15,894.5,57.5,4.5,22.25,457.0,416.12,315.91
2018,11,5,14,30,880.0,56.0,4.4,22.1,423.0,355.31,261.9
2018,11,5,14,45,857.5,54.5,4.3,21.95,383.5,292.62,205.79
2018,11,5,15,0,835.0,53.0,4.2,21.8,344.0,231.48,151.3
2018,11,5,15,15,801.0,49.5,4.2,21.8,299.5,168.62,98.57
2018,11,5,15,30,767.0,46.0,4.2,21.8,255.0,106.57,53.37
2018,11,5,15,45,715.0,43.0,3.2,20.4,209.5,50.94,27.91
2018,11,5,16,0,663.0,40.0,2.2,19.0,164.0,35.74,25.56
2018,11,5,16,15,572.0,34.5,2.0,17.65,120.0,31.03,21.18
2018,11,5,16,30,481.0,29.0,1.8,16.3,76.0,26.46,16.19
2018,11,5,16,45,301.5,19.5,1.65,15.0,43.5,16.37,0.0
2018,11,5,17,0,122.0,10.0,1.5,13.7,11.0,8.54,0.0
2018,11,5,17,15,61.0,5.0,1.55,13.25,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,6,6,45,169.0,11.5,1.5,4.9,21.0,120.45,0.0
2018,11,6,7,0,338.0,23.0,1.5,5.2,42.0,294.01,96.49
2018,11,6,7,15,473.0,29.5,1.8,6.2,84.0,422.24,340.11
2018,11,6,7,30,608.0,36.0,2.1,7.2,126.0,554.92,459.09
2018,11,6,7,45,675.0,40.5,2.45,8.2,172.5,636.94,528.77
2018,11,6,8,0,742.0,45.0,2.8,9.2,219.0,720.45,595.96
2018,11,6,8,15,783.0,48.0,2.95,9.9,264.5,780.25,641.54
2018,11,6,8,30,824.0,51.0,3.1,10.6,310.0,829.74,677.46
2018,11,6,8,45,850.5,53.5,3.3,11.3,352.5,872.59,707.47
2018,11,6,9,0,877.0,56.0,3.5,12.0,395.0,913.22,735.02
2018,11,6,9,15,893.5,58.5,3.5,12.65,432.0,941.67,751.98
2018,11,6,9,30,910.0,61.0,3.5,13.3,469.0,966.85,766.36
2018,11,6,9,45,922.0,62.5,3.5,13.95,500.5,982.75,774.03
2018,11,6,10,0,934.0,64.0,3.5,14.6,532.0,994.89,779.13
2018,11,6,10,15,943.5,65.0,3.45,15.25,557.0,1000.04,779.07
2018,11,6,10,30,953.0,66.0,3.4,15.9,582.0,1001.16,776.42
2018,11,6,10,45,959.0,66.5,3.4,16.55,599.0,994.23,768.8
2018,11,6,11,0,965.0,67.0,3.4,17.2,616.0,983.25,758.66
2018,11,6,11,15,967.5,67.5,3.4,17.75,625.5,965.02,744.03
2018,11,6,11,30,970.0,68.0,3.4,18.3,635.0,942.91,726.95
2018,11,6,11,45,970.0,67.5,3.45,18.85,636.0,913.62,705.37
2018,11,6,12,0,970.0,67.0,3.5,19.4,637.0,880.77,681.42
2018,11,6,12,15,966.5,67.5,3.55,19.8,630.5,842.94,654.34
2018,11,6,12,30,963.0,68.0,3.6,20.2,624.0,802.05,625.02
2018,11,6,12,45,955.5,69.0,3.6,20.6,609.5,756.04,591.66
2018,11,6,13,0,948.0,70.0,3.6,21.0,595.0,707.69,554.9
2018,11,6,13,15,941.0,69.0,3.6,21.15,573.5,655.39,514.01
2018,11,6,13,30,934.0,68.0,3.6,21.3,552.0,601.27,470.68
2018,11,6,13,45,922.5,66.0,3.55,21.5,523.0,542.25,422.23
2018,11,6,14,0,911.0,64.0,3.5,21.7,494.0,482.43,371.79
2018,11,6,14,15,895.0,62.5,3.4,21.65,459.0,420.8,318.79
2018,11,6,14,30,879.0,61.0,3.3,21.6,424.0,359.39,264.6
2018,11,6,14,45,856.5,58.0,3.15,21.55,383.5,295.29,207.58
2018,11,6,15,0,834.0,55.0,3.0,21.5,343.0,232.81,152.19
2018,11,6,15,15,798.5,52.0,3.0,21.5,298.5,167.93,98.07
2018,11,6,15,30,763.0,49.0,3.0,21.5,254.0,108.8,55.4
2018,11,6,15,45,709.5,45.0,2.1,19.75,208.0,52.56,29.42
2018,11,6,16,0,656.0,41.0,1.2,18.0,162.0,36.65,26.45
2018,11,6,16,15,564.5,35.0,1.2,17.35,118.0,31.53,21.6
2018,11,6,16,30,473.0,29.0,1.2,16.7,74.0,26.53,16.01
2018,11,6,16,45,296.0,19.5,1.2,16.0,42.5,16.44,0.0
2018,11,6,17,0,119.0,10.0,1.2,15.3,11.0,8.54,0.0
2018,11,6,17,15,59.5,5.0,1.25,14.75,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,7,6,45,163.0,10.5,1.2,5.25,19.5,115.5,0.0
2018,11,7,7,0,326.0,21.0,1.2,5.5,39.0,282.07,50.28
2018,11,7,7,15,457.5,27.5,1.5,6.4,79.0,408.77,326.02
2018,11,7,7,30,589.0,34.0,1.8,7.3,119.0,537.16,443.14
2018,11,7,7,45,655.5,38.5,2.1,8.15,164.5,617.59,511.84
2018,11,7,8,0,722.0,43.0,2.4,9.0,210.0,699.76,578.29
2018,11,7,8,15,763.5,46.5,2.45,9.85,255.0,759.95,623.34
2018,11,7,8,30,805.0,50.0,2.5,10.7,300.0,810.02,658.71
2018,11,7,8,45,832.5,52.0,2.55,11.55,341.5,852.57,687.09
2018,11,7,9,0,860.0,54.0,2.6,12.4,383.0,893.06,713.03
2018,11,7,9,15,878.0,56.0,2.7,13.2,420.0,922.01,730.6
2018,11,7,9,30,896.0,58.0,2.8,14.0,457.0,947.81,745.75
2018,11,7,9,45,908.5,60.0,2.95,14.75,488.0,964.88,755.2
2018,11,7,10,0,921.0,62.0,3.1,15.5,519.0,978.24,762.12
2018,11,7,10,15,930.5,62.5,3.15,16.1,543.5,982.8,762.61
2018,11,7,10,30,940.0,63.0,3.2,16.7,568.0,983.42,760.61
2018,11,7,10,45,946.5,63.0,3.3,17.3,585.0,976.54,754.01
2018,11,7,11,0,953.0,63.0,3.4,17.9,602.0,965.67,744.87
2018,11,7,11,15,956.0,63.5,3.4,18.3,611.5,948.27,731.24
2018,11,7,11,30,959.0,64.0,3.4,18.7,621.0,927.0,715.13
2018,11,7,11,45,959.5,64.0,3.4,19.15,622.5,899.18,694.49
2018,11,7,12,0,960.0,64.0,3.4,19.6,624.0,867.81,671.49
2018,11,7,12,15,958.0,63.5,3.4,19.9,617.5,830.45,644.7
2018,11,7,12,30,956.0,63.0,3.4,20.2,611.0,790.0,615.68
2018,11,7,12,45,951.5,62.5,3.4,20.45,597.0,744.87,583.29
2018,11,7,13,0,947.0,62.0,3.4,20.7,583.0,697.24,547.57
2018,11,7,13,15,939.5,61.0,3.45,20.8,561.5,644.92,506.87
2018,11,7,13,30,932.0,60.0,3.5,20.9,540.0,590.85,463.69
2018,11,7,13,45,921.0,58.5,3.55,21.0,511.5,532.96,416.31
2018,11,7,14,0,910.0,57.0,3.6,21.1,483.0,474.22,366.76
2018,11,7,14,15,895.0,55.5,3.6,20.95,448.5,413.3,314.26
2018,11,7,14,30,880.0,54.0,3.6,20.8,414.0,352.51,260.38
2018,11,7,14,45,857.0,52.0,3.55,20.7,374.5,289.44,203.9
2018,11,7,15,0,834.0,50.0,3.5,20.6,335.0,228.01,149.07
2018,11,7,15,15,799.5,47.5,3.5,20.6,291.5,166.29,97.13
2018,11,7,15,30,765.0,45.0,3.5,20.6,248.0,105.43,52.78
2018,11,7,15,45,712.5,41.5,2.6,19.0,202.5,49.65,27.04
2018,11,7,16,0,660.0,38.0,1.7,17.4,157.0,34.04,24.21
2018,11,7,16,15,571.0,32.5,1.65,16.2,114.0,29.29,19.73
2018,11,7,16,30,482.0,27.0,1.6,15.0,71.0,24.67,14.39
2018,11,7,16,45,287.0,17.5,1.5,13.75,39.5,16.01,0.0
2018,11,7,17,0,92.0,8.0,1.4,12.5,8.0,6.83,0.0
2018,11,7,17,15,46.0,4.0,1.45,12.15,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.5,3.1,3.95,17.0,80.63,0.0
2018,11,8,7,0,217.0,23.0,3.3,4.2,34.0,203.73,0.0
2018,11,8,7,15,350.5,34.0,3.55,4.95,73.5,345.87,278.91
2018,11,8,7,30,484.0,45.0,3.8,5.7,113.0,476.23,401.91
2018,11,8,7,45,567.0,51.5,4.05,6.5,159.5,569.41,483.3
2018,11,8,8,0,650.0,58.0,4.3,7.3,206.0,665.31,563.17
2018,11,8,8,15,702.0,63.5,4.35,8.25,253.0,735.23,617.81
2018,11,8,8,30,754.0,69.0,4.4,9.2,300.0,796.98,663.66
2018,11,8,8,45,792.5,71.5,4.5,10.15,344.5,850.73,701.92
2018,11,8,9,0,831.0,74.0,4.6,11.1,389.0,902.23,737.27
2018,11,8,9,15,858.0,76.0,4.65,11.9,428.5,939.65,761.33
2018,11,8,9,30,885.0,78.0,4.7,12.7,468.0,973.88,782.65
2018,11,8,9,45,904.5,79.0,4.75,13.55,501.5,996.12,794.85
2018,11,8,10,0,924.0,80.0,4.8,14.4,535.0,1014.54,804.31
2018,11,8,10,15,933.5,82.0,4.75,14.95,560.5,1010.03,797.48
2018,11,8,10,30,943.0,84.0,4.7,15.5,586.0,1012.14,795.75
2018,11,8,10,45,948.5,85.5,4.65,16.05,604.0,1005.79,788.15
2018,11,8,11,0,954.0,87.0,4.6,16.6,622.0,995.4,777.98
2018,11,8,11,15,957.5,87.5,4.55,16.95,632.0,977.96,763.7
2018,11,8,11,30,961.0,88.0,4.5,17.3,642.0,956.63,746.92
2018,11,8,11,45,961.5,88.0,4.45,17.7,643.5,928.33,725.25
2018,11,8,12,0,962.0,88.0,4.4,18.1,645.0,896.46,701.24
2018,11,8,12,15,964.0,86.0,4.25,18.4,639.5,860.07,673.89
2018,11,8,12,30,966.0,84.0,4.1,18.7,634.0,820.32,644.37
2018,11,8,12,45,967.0,81.0,4.0,19.05,620.5,775.55,611.31
2018,11,8,13,0,968.0,78.0,3.9,19.4,607.0,727.82,574.1
2018,11,8,13,15,956.5,78.0,3.8,19.6,584.0,672.88,530.51
2018,11,8,13,30,945.0,78.0,3.7,19.8,561.0,616.47,484.84
2018,11,8,13,45,930.0,78.0,3.55,20.0,531.5,557.09,435.63
2018,11,8,14,0,915.0,78.0,3.4,20.2,502.0,498.34,385.62
2018,11,8,14,15,895.0,76.0,3.15,20.15,465.5,433.49,329.87
2018,11,8,14,30,875.0,74.0,2.9,20.1,429.0,369.39,273.47
2018,11,8,14,45,844.0,71.5,2.65,20.05,386.5,302.88,214.73
2018,11,8,15,0,813.0,69.0,2.4,20.0,344.0,239.11,158.65
2018,11,8,15,15,772.5,65.5,2.4,20.0,298.5,176.11,106.32
2018,11,8,15,30,732.0,62.0,2.4,20.0,253.0,117.74,64.27
2018,11,8,15,45,663.5,56.0,1.8,17.8,204.5,57.7,34.48
2018,11,8,16,0,595.0,50.0,1.2,15.6,156.0,41.02,30.51
2018,11,8,16,15,478.0,42.0,1.3,14.55,111.0,34.83,24.64
2018,11,8,16,30,361.0,34.0,1.4,13.5,66.0,28.78,17.52
2018,11,8,16,45,204.5,20.5,1.5,12.4,36.5,17.45,0.0
2018,11,8,17,0,48.0,7.0,1.6,11.3,7.0,5.97,0.0
2018,11,8,17,15,24.0,3.5,1.65,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,9,6,45,122.5,11.0,1.3,4.3,17.0,89.21,0.0
2018,11,9,7,0,245.0,22.0,1.2,4.7,34.0,220.22,0.0
2018,11,9,7,15,387.5,32.0,1.1,5.55,74.5,371.07,290.62
2018,11,9,7,30,530.0,42.0,1.0,6.4,115.0,508.13,416.47
2018,11,9,7,45,608.0,48.5,0.95,7.3,161.5,598.11,489.88
2018,11,9,8,0,686.0,55.0,0.9,8.2,208.0,681.27,553.27
2018,11,9,8,15,734.0,59.5,0.9,8.95,254.5,748.62,602.01
2018,11,9,8,30,782.0,64.0,0.9,9.7,301.0,814.98,647.46
2018,11,9,8,45,813.5,67.5,0.95,10.45,344.5,863.76,679.3
2018,11,9,9,0,845.0,71.0,1.0,11.2,388.0,910.16,708.58
2018,11,9,9,15,822.0,84.5,1.15,11.8,417.5,914.63,710.63
2018,11,9,9,30,799.0,98.0,1.3,12.4,447.0,922.72,715.55
2018,11,9,9,45,756.5,118.0,1.45,13.0,467.0,908.37,704.85
2018,11,9,10,0,714.0,138.0,1.6,13.6,487.0,888.8,690.69
2018,11,9,10,15,728.0,141.0,1.6,14.0,511.5,900.7,697.01
2018,11,9,10,30,742.0,144.0,1.6,14.4,536.0,909.01,700.55
2018,11,9,10,45,750.5,146.0,1.65,14.8,553.5,907.39,698.12
2018,11,9,11,0,759.0,148.0,1.7,15.2,571.0,902.14,693.47
2018,11,9,11,15,764.0,149.5,1.65,15.55,581.0,889.56,682.91
2018,11,9,11,30,769.0,151.0,1.6,15.9,591.0,873.49,670.22
2018,11,9,11,45,770.5,151.0,1.6,16.25,593.0,849.44,652.83
